Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,406.12,330.2
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,380.43,310.48
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,354.15,290.11
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,411.14,336.46
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,451.87,367.15
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,402.56,326.27
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,354.31,285.58
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,295.52,235.13
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,240.52,186.29
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,167.69,121.18
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,97.14,7.74
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,37.84,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,10.72,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,21.72,12.43
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,26.91,18.63
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,34.95,26.38
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,50.99,29.43
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,95.48,50.35
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,141.36,82.42
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,190.12,122.23
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,237.44,163.83
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,285.84,206.98
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,335.08,251.05
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,381.16,291.67
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,423.79,328.03
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,465.2,362.13
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,502.61,392.68
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,538.04,420.68
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,569.28,444.64
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,598.06,465.98
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,622.14,484.5
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,643.28,500.48
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,658.85,512.18
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,671.21,521.38
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,678.44,526.75
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,682.35,529.66
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,681.36,529.57
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,677.09,527.12
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,666.03,518.68
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,651.88,507.96
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,631.45,493.13
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,608.38,476.23
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,581.58,456.0
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,550.16,432.02
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,511.63,402.03
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,472.1,370.63
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,423.34,333.52
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,375.21,295.11
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,315.41,245.99
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,259.04,197.39
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,185.51,132.89
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,118.56,23.87
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,46.7,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,10.71,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,21.69,12.32
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,27.79,19.26
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,33.6,24.95
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,53.09,31.2
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,97.04,51.99
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,142.03,83.22
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,190.01,122.17
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,237.56,163.79
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,286.28,207.2
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,331.87,248.56
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,377.28,289.17
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,422.09,328.52
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,463.26,364.07
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,500.92,396.61
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,536.69,426.94
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,567.81,452.34
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,596.44,475.25
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,620.05,494.66
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,640.77,511.59
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,657.01,523.9
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,670.12,533.64
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,677.34,539.68
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,681.3,543.2
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,679.58,542.58
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,674.62,539.48
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,663.77,532.72
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,649.9,523.54
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,632.33,510.34
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,609.78,493.17
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,579.89,470.41
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,548.02,445.63
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,509.09,413.91
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,469.25,380.77
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,419.98,340.72
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,371.39,299.78
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,314.43,250.69
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,258.92,201.3
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,185.94,136.09
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,116.05,34.7
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,45.48,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,12.61,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,25.63,15.4
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,33.42,23.97
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,40.82,31.11
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,55.72,34.16
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,96.81,53.87
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,138.8,94.56
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,163.46,124.82
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,205.76,149.0
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,280.82,203.58
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,325.22,243.32
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,369.74,282.68
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,411.01,318.86
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,451.4,353.54
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,454.41,358.9
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,444.23,352.22
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,479.2,380.44
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,517.0,410.52
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,512.43,406.87
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,503.59,399.57
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,576.03,458.16
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,648.75,516.08
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,494.31,394.05
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,322.59,254.5
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,254.93,201.37
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,183.26,143.85
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,285.02,227.48
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,378.82,302.98
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,275.82,220.43
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,164.8,129.97
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,364.01,296.89
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,526.49,427.38
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,490.84,397.56
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,452.72,366.11
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,404.31,326.75
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,356.88,286.88
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,298.06,236.21
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,242.91,187.39
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,172.13,125.3
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,104.82,38.55
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,40.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,10.54,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,21.52,12.2
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,26.33,17.86
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,31.0,22.48
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,47.73,24.92
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,94.32,46.27
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,145.94,83.01
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,196.85,124.95
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,246.08,168.41
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,296.18,213.38
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,343.64,256.58
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,390.5,298.43
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,434.48,336.3
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,477.04,371.67
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,515.65,404.2
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,552.06,434.03
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,583.91,458.59
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,612.85,480.06
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,637.35,498.72
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,658.76,514.6
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,674.75,525.14
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,687.4,532.91
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,695.62,539.08
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,700.4,542.72
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,698.36,540.41
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,692.92,535.69
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,682.68,530.44
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,669.25,522.76
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,648.46,508.54
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,624.96,492.07
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,596.11,470.81
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,565.15,447.51
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,528.34,418.7
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,487.78,386.4
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,439.55,348.01
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,391.76,308.6
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,331.97,258.05
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,275.48,208.72
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,202.02,145.55
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,133.48,57.61
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,53.57,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,15.06,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,29.25,18.63
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,47.64,36.81
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,62.8,51.19
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,82.79,64.85
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,108.54,84.77
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,132.58,103.37
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,159.0,124.49
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,90.4,69.49
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.72,1.03
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,7.72,1.02
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.72,0.99
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,8.69,1.8
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,9.66,2.6
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,115.86,92.05
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,220.89,177.85
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,233.14,187.12
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,245.61,196.82
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,379.66,307.14
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,523.02,422.3
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,533.67,431.2
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,542.69,439.32
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,614.51,499.84
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,680.97,555.8
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,680.31,555.51
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,676.45,552.91
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,666.33,547.04
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,655.62,540.47
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,631.61,522.19
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,605.37,501.83
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,575.85,479.41
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,544.49,454.91
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,497.12,416.39
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,448.94,376.32
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,399.63,334.92
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,351.38,293.08
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,286.77,235.97
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,227.42,182.45
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,158.44,120.71
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,93.39,46.73
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,35.01,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,10.17,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,22.48,13.52
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,27.7,19.63
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,32.77,24.69
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,50.4,27.95
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,95.71,49.79
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,142.67,83.39
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,192.31,124.78
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,240.44,167.84
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,289.14,212.03
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,338.91,257.23
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,385.41,299.04
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,428.05,336.99
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,469.14,372.69
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,506.57,405.2
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,542.02,435.42
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,572.81,460.57
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,600.9,483.02
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,625.05,502.97
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,646.32,520.43
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,661.74,532.26
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,673.96,541.51
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,681.11,548.11
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,685.0,552.22
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,632.62,511.4
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,572.55,464.33
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,619.15,503.43
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,656.18,534.32
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,635.14,518.45
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,611.58,500.75
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,572.89,471.33
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,532.57,440.09
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,491.54,406.45
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,452.73,373.87
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,406.65,335.76
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,361.14,296.85
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,303.1,246.17
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,248.64,197.31
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,181.21,137.41
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,118.22,64.6
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,45.52,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,12.0,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,24.4,15.09
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,30.79,22.3
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,36.88,28.32
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,54.64,32.31
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,98.48,54.28
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,147.03,89.55
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,195.47,129.63
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,242.53,171.53
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,290.91,215.31
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,337.33,257.39
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,383.74,298.62
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,426.77,336.27
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,468.8,372.05
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,506.54,403.47
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,543.7,433.47
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,576.19,459.13
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,606.52,482.48
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,631.06,501.47
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,652.74,517.91
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,669.53,529.84
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,683.22,539.25
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,691.17,544.41
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,695.86,547.0
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,694.81,544.82
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,690.5,540.26
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,680.23,532.36
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,669.32,523.85
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,650.63,510.35
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,629.13,494.69
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,599.9,474.52
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,568.61,452.32
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,529.74,423.41
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,489.79,392.72
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,441.35,355.31
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,393.35,316.62
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,336.38,268.78
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,280.47,219.97
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,207.89,156.89
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,141.12,82.11
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,55.04,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,13.73,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,28.41,18.31
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,36.51,27.12
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,44.22,34.62
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,61.9,39.21
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,103.46,60.79
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,146.6,91.74
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,193.33,130.22
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,232.04,171.41
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,257.48,199.84
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,288.19,226.34
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,321.95,255.08
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,354.88,282.98
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,387.4,309.86
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,320.88,257.5
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,240.59,191.95
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,247.86,197.44
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,255.05,202.76
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,258.82,205.69
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,262.5,208.58
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,296.78,235.87
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,330.62,262.58
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,328.82,261.27
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,326.75,259.83
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,437.91,351.8
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,545.26,438.82
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,523.46,421.59
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,500.28,403.58
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,383.12,309.37
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,263.57,211.42
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,410.96,335.41
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,529.88,432.39
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,489.39,398.68
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,448.5,364.8
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,398.94,324.04
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,350.43,283.12
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,291.98,233.36
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,237.01,185.4
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,168.59,126.43
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,106.42,63.59
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,39.72,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,14.55,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,28.87,18.97
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,38.84,29.49
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,49.97,40.17
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,67.11,44.4
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,107.34,65.56
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,149.57,96.04
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,195.54,133.79
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,180.83,136.57
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,144.42,117.54
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,170.5,138.5
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,197.76,160.02
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,211.34,170.26
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,224.89,180.27
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,240.32,192.0
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,257.94,205.39
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,246.27,195.54
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,233.33,184.84
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,265.73,211.23
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,298.84,237.87
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,269.68,214.66
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,237.26,188.75
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,244.2,194.67
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,251.22,200.59
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,224.81,179.24
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,198.14,157.65
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,285.25,229.79
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,374.11,301.68
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,380.51,307.83
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,390.71,317.13
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,282.47,229.91
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,172.93,139.55
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,321.78,265.8
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,446.92,366.75
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,396.66,324.69
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,347.52,283.34
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,285.6,230.72
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,229.71,182.02
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,162.67,123.92
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,102.26,64.42
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,37.51,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,12.35,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,25.16,15.28
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,31.95,22.52
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,38.41,28.74
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,57.03,32.71
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,100.12,54.38
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,145.35,86.8
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,196.75,129.34
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,243.95,171.12
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,292.89,215.35
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,339.58,258.57
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,386.33,301.5
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,429.28,340.9
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,471.04,378.65
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,508.78,412.35
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,544.7,443.97
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,520.85,425.23
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,480.58,391.63
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,405.16,329.73
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,318.08,256.92
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,496.5,408.64
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,678.18,559.47
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,687.41,566.67
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,692.45,570.89
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,692.22,571.04
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,688.78,568.61
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,587.34,484.5
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,478.0,393.07
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,562.2,465.24
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,627.85,521.18
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,599.49,499.25
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,569.06,475.43
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,533.52,446.11
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,496.39,414.8
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,449.07,375.2
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,404.4,336.46
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,350.07,287.92
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,294.84,237.2
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,225.77,174.46
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,161.6,106.64
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,62.93,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
