Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.5,15.0,4.75,1.5,36.5,11.36,0.0
2016,1,22,8,0,433.0,30.0,5.0,2.0,73.0,23.14,14.35
2016,1,22,8,15,532.0,39.0,5.3,2.5,122.0,28.65,20.48
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,37.22,28.75
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,58.55,33.16
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,105.06,57.22
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,152.82,92.6
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,203.44,135.93
2016,1,22,9,45,852.5,69.5,6.35,5.5,418.5,252.93,181.4
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,303.62,228.83
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,354.5,276.49
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,402.12,320.69
2016,1,22,10,45,930.5,77.0,6.3,7.5,576.0,446.82,361.64
2016,1,22,11,0,945.0,78.0,6.3,8.0,609.0,490.38,400.65
2016,1,22,11,15,953.5,79.0,6.2,8.0,634.0,529.7,435.92
2016,1,22,11,30,962.0,80.0,6.1,8.0,659.0,566.99,468.73
2016,1,22,11,45,966.5,81.0,6.1,8.5,676.0,599.91,496.62
2016,1,22,12,0,971.0,82.0,6.1,9.0,693.0,630.2,521.75
2016,1,22,12,15,973.5,82.5,6.05,9.0,701.0,656.04,543.7
2016,1,22,12,30,976.0,83.0,6.0,9.0,709.0,678.88,562.92
2016,1,22,12,45,977.0,82.5,6.0,9.5,708.5,696.66,576.99
2016,1,22,13,0,978.0,82.0,6.0,10.0,708.0,711.18,588.27
2016,1,22,13,15,975.0,81.5,5.9,10.0,698.5,719.76,595.5
2016,1,22,13,30,972.0,81.0,5.8,10.0,689.0,724.91,599.95
2016,1,22,13,45,967.0,80.0,5.75,10.5,671.0,724.77,599.28
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,721.21,595.89
2016,1,22,14,15,953.0,77.5,5.6,11.0,627.0,711.13,588.3
2016,1,22,14,30,944.0,76.0,5.5,11.0,601.0,697.79,578.1
2016,1,22,14,45,930.0,75.0,5.45,11.0,567.0,678.68,563.39
2016,1,22,15,0,916.0,74.0,5.4,11.0,533.0,656.75,546.28
2016,1,22,15,15,897.5,71.5,5.25,10.5,493.0,627.79,524.02
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,599.45,501.71
2016,1,22,15,45,853.0,66.0,4.95,10.0,407.0,561.49,470.31
2016,1,22,16,0,827.0,63.0,4.8,10.0,361.0,522.16,437.12
2016,1,22,16,15,788.0,59.0,4.25,9.0,311.0,474.08,396.54
2016,1,22,16,30,749.0,55.0,3.7,8.0,261.0,426.13,354.98
2016,1,22,16,45,688.0,49.0,3.2,7.5,209.5,366.87,302.44
2016,1,22,17,0,627.0,43.0,2.7,7.0,158.0,310.19,250.55
2016,1,22,17,15,520.5,34.5,2.5,6.0,109.5,237.74,185.47
2016,1,22,17,30,414.0,26.0,2.3,5.0,61.0,172.92,118.18
2016,1,22,17,45,207.0,13.0,2.1,4.5,30.5,69.39,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,0.5,36.5,10.86,0.0
2016,1,23,8,0,447.0,29.0,1.4,1.0,73.0,24.15,15.44
2016,1,23,8,15,544.0,37.0,1.35,1.5,122.0,29.25,21.21
2016,1,23,8,30,641.0,45.0,1.3,2.0,171.0,34.2,26.17
2016,1,23,8,45,699.0,50.0,1.3,3.0,222.5,56.35,30.67
2016,1,23,9,0,757.0,55.0,1.3,4.0,274.0,102.93,54.74
2016,1,23,9,15,793.5,58.5,1.3,4.5,323.0,150.62,89.87
2016,1,23,9,30,830.0,62.0,1.3,5.0,372.0,201.03,132.48
2016,1,23,9,45,854.5,65.0,1.3,5.5,417.0,250.64,177.21
2016,1,23,10,0,879.0,68.0,1.3,6.0,462.0,304.18,225.68
2016,1,23,10,15,896.5,70.0,1.3,6.5,501.0,351.99,269.14
2016,1,23,10,30,914.0,72.0,1.3,7.0,540.0,399.43,311.38
2016,1,23,10,45,926.0,74.0,1.35,8.0,572.5,444.05,349.86
2016,1,23,11,0,938.0,76.0,1.4,9.0,605.0,487.36,386.06
2016,1,23,11,15,946.0,77.0,1.4,9.0,629.5,526.28,419.02
2016,1,23,11,30,954.0,78.0,1.4,9.0,654.0,563.16,449.57
2016,1,23,11,45,956.5,80.0,1.45,9.5,670.5,595.82,475.65
2016,1,23,12,0,959.0,82.0,1.5,10.0,687.0,625.78,499.08
2016,1,23,12,15,961.0,82.0,1.6,10.5,695.0,650.64,518.65
2016,1,23,12,30,963.0,82.0,1.7,11.0,703.0,672.5,535.67
2016,1,23,12,45,962.0,82.5,1.8,11.5,702.0,689.89,549.1
2016,1,23,13,0,961.0,83.0,1.9,12.0,701.0,704.01,559.96
2016,1,23,13,15,958.0,82.5,2.0,12.0,691.5,712.5,567.62
2016,1,23,13,30,955.0,82.0,2.1,12.0,682.0,717.59,572.76
2016,1,23,13,45,948.5,81.5,2.25,12.5,664.0,716.99,572.91
2016,1,23,14,0,942.0,81.0,2.4,13.0,646.0,713.03,570.5
2016,1,23,14,15,933.0,79.5,2.45,13.0,620.5,703.06,564.04
2016,1,23,14,30,924.0,78.0,2.5,13.0,595.0,689.91,555.13
2016,1,23,14,45,911.0,76.0,2.55,13.0,561.5,670.58,541.45
2016,1,23,15,0,898.0,74.0,2.6,13.0,528.0,648.43,525.43
2016,1,23,15,15,879.5,72.0,2.55,12.5,488.0,620.32,505.01
2016,1,23,15,30,861.0,70.0,2.5,12.0,448.0,592.89,484.57
2016,1,23,15,45,835.0,67.0,2.45,12.0,403.0,555.3,454.9
2016,1,23,16,0,809.0,64.0,2.4,12.0,358.0,516.38,423.48
2016,1,23,16,15,770.0,59.5,2.15,11.0,308.5,468.15,384.62
2016,1,23,16,30,731.0,55.0,1.9,10.0,259.0,420.1,344.52
2016,1,23,16,45,671.0,49.5,1.7,9.5,208.5,362.27,294.64
2016,1,23,17,0,611.0,44.0,1.5,9.0,158.0,306.95,245.21
2016,1,23,17,15,507.0,35.5,1.55,8.0,110.0,235.65,182.54
2016,1,23,17,30,403.0,27.0,1.6,7.0,62.0,176.02,121.99
2016,1,23,17,45,201.5,13.5,1.7,6.5,31.0,68.99,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.0,12.19,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,72.0,24.89,15.89
2016,1,24,8,15,503.5,41.0,4.05,4.5,120.5,30.28,21.83
2016,1,24,8,30,603.0,50.0,4.1,5.0,169.0,35.45,26.94
2016,1,24,8,45,563.0,64.0,4.2,6.0,199.5,62.54,37.88
2016,1,24,9,0,523.0,78.0,4.3,7.0,230.0,102.56,62.97
2016,1,24,9,15,549.5,89.0,4.6,7.5,273.5,144.06,94.57
2016,1,24,9,30,576.0,100.0,4.9,8.0,317.0,187.69,131.56
2016,1,24,9,45,557.5,119.5,5.2,9.0,349.0,230.72,171.09
2016,1,24,10,0,539.0,139.0,5.5,10.0,381.0,270.57,207.8
2016,1,24,10,15,711.0,110.5,5.65,10.5,458.5,326.12,253.18
2016,1,24,10,30,883.0,82.0,5.8,11.0,536.0,396.63,312.13
2016,1,24,10,45,896.0,84.0,5.95,12.0,568.5,443.12,353.06
2016,1,24,11,0,909.0,86.0,6.1,13.0,601.0,485.94,390.04
2016,1,24,11,15,917.5,87.0,6.1,13.5,625.5,524.28,423.04
2016,1,24,11,30,926.0,88.0,6.1,14.0,650.0,560.68,453.66
2016,1,24,11,45,926.5,90.5,6.2,14.5,666.0,592.08,479.8
2016,1,24,12,0,927.0,93.0,6.3,15.0,682.0,620.76,503.22
2016,1,24,12,15,929.0,93.5,6.25,15.5,689.5,645.55,522.85
2016,1,24,12,30,931.0,94.0,6.2,16.0,697.0,667.44,539.83
2016,1,24,12,45,927.5,95.5,6.2,16.5,695.5,683.89,552.4
2016,1,24,13,0,924.0,97.0,6.2,17.0,694.0,697.12,562.29
2016,1,24,13,15,920.5,96.5,6.1,17.0,684.5,705.09,568.86
2016,1,24,13,30,917.0,96.0,6.0,17.0,675.0,709.79,572.85
2016,1,24,13,45,908.5,95.5,5.95,17.0,657.0,707.9,571.9
2016,1,24,14,0,900.0,95.0,5.9,17.0,639.0,702.78,568.44
2016,1,24,14,15,889.5,93.5,5.8,17.0,613.0,694.5,562.31
2016,1,24,14,30,879.0,92.0,5.7,17.0,587.0,681.02,552.19
2016,1,24,14,45,873.0,87.0,5.6,17.5,555.0,663.71,538.16
2016,1,24,15,0,867.0,82.0,5.5,18.0,523.0,643.43,521.73
2016,1,24,15,15,847.0,79.5,5.2,17.5,483.5,614.5,499.65
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,583.47,475.57
2016,1,24,15,45,793.0,75.0,4.65,17.0,398.0,543.19,442.97
2016,1,24,16,0,759.0,73.0,4.4,17.0,352.0,502.06,409.16
2016,1,24,16,15,717.5,68.0,3.95,16.0,303.0,453.34,369.79
2016,1,24,16,30,676.0,63.0,3.5,15.0,254.0,407.4,331.54
2016,1,24,16,45,604.5,57.5,3.1,14.5,203.5,346.51,279.55
2016,1,24,17,0,533.0,52.0,2.7,14.0,153.0,289.19,229.2
2016,1,24,17,15,426.5,41.5,2.65,13.5,106.5,217.84,167.12
2016,1,24,17,30,320.0,31.0,2.6,13.0,60.0,154.6,107.01
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.0,70.1,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.0,20.0,2.85,12.0,32.0,15.68,0.0
2016,1,25,8,0,240.0,40.0,3.1,13.0,64.0,31.17,20.57
2016,1,25,8,15,340.5,53.5,3.25,13.5,109.5,40.61,30.04
2016,1,25,8,30,441.0,67.0,3.4,14.0,155.0,49.63,38.5
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.0,71.5,44.69
2016,1,25,9,0,591.0,82.0,3.7,15.0,255.0,112.5,66.55
2016,1,25,9,15,334.0,120.0,3.6,15.5,221.0,142.85,100.02
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,156.02,121.82
2016,1,25,9,45,419.5,127.5,3.4,16.5,314.5,206.47,151.06
2016,1,25,10,0,762.0,97.0,3.3,17.0,442.0,295.77,215.67
2016,1,25,10,15,783.0,100.5,3.15,17.5,480.5,341.65,255.71
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,390.13,297.05
2016,1,25,10,45,829.0,102.5,2.85,18.5,553.5,432.96,333.02
2016,1,25,11,0,854.0,101.0,2.7,19.0,588.0,475.77,368.0
2016,1,25,11,15,864.5,102.5,2.5,19.0,613.0,514.12,399.22
2016,1,25,11,30,875.0,104.0,2.3,19.0,638.0,550.87,428.28
2016,1,25,11,45,888.5,102.0,2.15,19.5,656.5,584.02,453.24
2016,1,25,12,0,902.0,100.0,2.0,20.0,675.0,615.7,476.33
2016,1,25,12,15,905.5,100.5,1.95,20.0,684.0,640.93,495.5
2016,1,25,12,30,909.0,101.0,1.9,20.0,693.0,663.41,512.35
2016,1,25,12,45,913.5,99.5,1.85,20.5,693.5,681.66,524.97
2016,1,25,13,0,918.0,98.0,1.8,21.0,694.0,696.95,535.25
2016,1,25,13,15,916.0,97.5,1.75,21.0,685.5,705.9,541.86
2016,1,25,13,30,914.0,97.0,1.7,21.0,677.0,711.63,546.15
2016,1,25,13,45,912.5,94.0,1.7,21.0,661.0,711.85,547.01
2016,1,25,14,0,911.0,91.0,1.7,21.0,645.0,708.8,545.55
2016,1,25,14,15,902.0,89.5,1.65,21.0,619.5,699.08,538.89
2016,1,25,14,30,893.0,88.0,1.6,21.0,594.0,686.28,530.02
2016,1,25,14,45,884.0,85.0,1.55,21.0,562.0,671.56,519.66
2016,1,25,15,0,875.0,82.0,1.5,21.0,530.0,651.42,505.37
2016,1,25,15,15,856.5,79.5,1.35,20.5,490.5,623.23,485.2
2016,1,25,15,30,838.0,77.0,1.2,20.0,451.0,592.85,463.08
2016,1,25,15,45,813.5,73.0,1.1,20.0,406.5,555.42,434.84
2016,1,25,16,0,789.0,69.0,1.0,20.0,362.0,516.61,404.96
2016,1,25,16,15,749.5,64.5,1.0,19.0,312.5,468.46,369.26
2016,1,25,16,30,710.0,60.0,1.0,18.0,263.0,420.52,332.18
2016,1,25,16,45,647.5,54.0,1.0,17.5,212.0,363.71,286.0
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,307.76,238.74
2016,1,25,17,15,481.0,39.0,1.05,16.5,113.0,236.62,178.48
2016,1,25,17,30,377.0,30.0,1.1,16.0,65.0,173.32,119.73
2016,1,25,17,45,188.5,15.0,1.2,15.5,32.5,78.64,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,89.0,19.0,4.55,5.5,28.0,14.81,0.0
2016,1,26,8,0,178.0,38.0,4.8,6.0,56.0,29.4,19.78
2016,1,26,8,15,234.0,56.0,5.05,6.0,94.5,42.53,32.75
2016,1,26,8,30,290.0,74.0,5.3,6.0,133.0,55.07,44.72
2016,1,26,8,45,344.0,85.0,5.55,6.5,173.5,75.03,52.52
2016,1,26,9,0,398.0,96.0,5.8,7.0,214.0,109.1,73.4
2016,1,26,9,15,199.0,104.0,5.85,7.0,163.0,115.73,86.2
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,105.96,86.6
2016,1,26,9,45,115.0,154.5,6.0,7.5,206.5,165.74,133.25
2016,1,26,10,0,230.0,197.0,6.1,8.0,301.0,241.58,194.19
2016,1,26,10,15,189.5,217.5,6.1,8.5,308.0,258.94,210.29
2016,1,26,10,30,149.0,238.0,6.1,9.0,315.0,272.57,222.54
2016,1,26,10,45,360.5,208.5,6.2,9.5,411.0,339.7,276.58
2016,1,26,11,0,572.0,179.0,6.3,10.0,507.0,422.25,344.35
2016,1,26,11,15,549.5,196.0,6.35,10.0,521.5,449.88,368.5
2016,1,26,11,30,527.0,213.0,6.4,10.0,536.0,474.72,389.88
2016,1,26,11,45,363.5,260.5,6.45,10.0,486.0,448.11,368.03
2016,1,26,12,0,200.0,308.0,6.5,10.0,436.0,410.88,336.43
2016,1,26,12,15,108.5,273.5,6.6,10.0,343.0,330.49,270.62
2016,1,26,12,30,17.0,239.0,6.7,10.0,250.0,241.69,196.57
2016,1,26,12,45,8.5,191.0,6.8,10.0,196.5,190.5,154.38
2016,1,26,13,0,0.0,143.0,6.9,10.0,143.0,138.61,111.17
2016,1,26,13,15,0.0,109.0,6.95,10.0,109.0,105.58,83.63
2016,1,26,13,30,0.0,75.0,7.0,10.0,75.0,72.57,55.92
2016,1,26,13,45,5.5,143.0,7.1,10.0,147.0,142.68,115.04
2016,1,26,14,0,11.0,211.0,7.2,10.0,219.0,214.15,174.72
2016,1,26,14,15,5.5,160.0,6.85,10.0,164.0,159.9,129.61
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,105.78,84.27
2016,1,26,14,45,0.0,111.5,6.2,10.0,111.5,108.35,86.64
2016,1,26,15,0,0.0,114.0,5.9,10.0,114.0,111.0,89.06
2016,1,26,15,15,0.0,101.0,5.45,9.5,101.0,98.18,78.54
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,85.33,67.91
2016,1,26,15,45,0.0,79.5,4.6,9.0,79.5,76.97,60.93
2016,1,26,16,0,0.0,71.0,4.2,9.0,71.0,68.64,53.91
2016,1,26,16,15,0.0,61.0,3.95,8.5,61.0,58.95,45.73
2016,1,26,16,30,0.0,51.0,3.7,8.0,51.0,49.27,37.43
2016,1,26,16,45,0.0,41.5,3.5,7.5,41.5,40.08,29.41
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,30.89,21.26
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,21.71,13.01
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,12.53,4.56
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,6.26,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.0,18.0,3.6,2.0,31.0,13.96,0.0
2016,1,27,8,0,240.0,36.0,3.8,3.0,62.0,27.71,18.66
2016,1,27,8,15,294.5,52.5,3.8,3.5,101.0,39.62,30.49
2016,1,27,8,30,349.0,69.0,3.8,4.0,140.0,51.0,41.37
2016,1,27,8,45,397.0,80.0,3.85,5.0,181.5,73.32,49.83
2016,1,27,9,0,445.0,91.0,3.9,6.0,223.0,109.67,72.05
2016,1,27,9,15,509.5,97.0,4.0,6.5,272.5,148.61,100.53
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,193.04,136.76
2016,1,27,9,45,725.0,88.0,4.25,8.0,397.5,244.59,177.53
2016,1,27,10,0,876.0,73.0,4.4,9.0,473.0,311.6,233.13
2016,1,27,10,15,893.5,75.0,4.3,9.0,513.0,362.8,280.37
2016,1,27,10,30,911.0,77.0,4.2,9.0,553.0,410.66,324.12
2016,1,27,10,45,923.5,78.5,4.1,9.5,586.0,455.39,363.77
2016,1,27,11,0,936.0,80.0,4.0,10.0,619.0,498.86,401.21
2016,1,27,11,15,944.5,81.5,3.95,10.0,644.5,538.89,435.86
2016,1,27,11,30,953.0,83.0,3.9,10.0,670.0,576.93,468.09
2016,1,27,11,45,957.5,84.0,3.9,10.5,687.0,610.09,495.05
2016,1,27,12,0,962.0,85.0,3.9,11.0,704.0,640.64,519.35
2016,1,27,12,15,965.0,85.5,3.9,11.0,713.0,667.04,540.93
2016,1,27,12,30,968.0,86.0,3.9,11.0,722.0,690.47,559.92
2016,1,27,12,45,970.0,85.0,3.9,11.5,722.0,708.67,573.68
2016,1,27,13,0,972.0,84.0,3.9,12.0,722.0,723.64,584.8
2016,1,27,13,15,969.5,83.5,3.85,12.0,713.5,732.81,592.16
2016,1,27,13,30,967.0,83.0,3.8,12.0,705.0,738.54,596.59
2016,1,27,13,45,964.5,81.5,3.8,12.5,688.0,739.79,596.9
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,737.59,594.81
2016,1,27,14,15,954.0,78.5,3.75,12.5,645.0,728.28,589.53
2016,1,27,14,30,946.0,77.0,3.7,12.0,619.0,715.67,581.91
2016,1,27,14,45,933.5,75.5,3.65,12.0,586.0,696.94,568.32
2016,1,27,15,0,921.0,74.0,3.6,12.0,553.0,675.28,552.08
2016,1,27,15,15,904.5,72.0,3.4,12.0,513.0,647.84,530.64
2016,1,27,15,30,888.0,70.0,3.2,12.0,473.0,618.03,507.04
2016,1,27,15,45,866.5,66.5,3.0,12.0,427.5,584.47,480.03
2016,1,27,16,0,845.0,63.0,2.8,12.0,382.0,546.28,448.87
2016,1,27,16,15,809.0,59.0,2.4,11.0,331.5,498.59,410.3
2016,1,27,16,30,773.0,55.0,2.0,10.0,281.0,450.75,370.3
2016,1,27,16,45,720.5,49.5,1.6,9.0,229.0,394.01,321.66
2016,1,27,17,0,668.0,44.0,1.2,8.0,177.0,339.17,272.76
2016,1,27,17,15,572.0,36.0,1.2,7.0,126.5,267.71,210.1
2016,1,27,17,30,476.0,28.0,1.2,6.0,76.0,202.94,148.58
2016,1,27,17,45,238.0,14.0,1.25,5.5,38.0,92.57,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,11.43,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,23.61,15.0
2016,1,28,8,15,571.0,36.5,3.55,5.5,131.0,28.24,19.98
2016,1,28,8,30,663.0,44.0,3.4,6.0,181.0,32.74,24.4
2016,1,28,8,45,719.5,48.5,3.25,7.0,233.0,60.88,30.71
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,108.77,57.0
2016,1,28,9,15,810.5,56.5,3.1,9.0,335.0,157.83,93.93
2016,1,28,9,30,845.0,60.0,3.1,10.0,385.0,212.76,140.5
2016,1,28,9,45,870.5,62.0,3.15,11.5,430.5,262.98,185.1
2016,1,28,10,0,896.0,64.0,3.2,13.0,476.0,314.1,230.63
2016,1,28,10,15,912.5,66.0,3.3,13.5,516.0,362.88,274.8
2016,1,28,10,30,929.0,68.0,3.4,14.0,556.0,411.2,317.73
2016,1,28,10,45,941.5,69.0,3.5,15.0,589.0,456.22,356.41
2016,1,28,11,0,954.0,70.0,3.6,16.0,622.0,499.92,392.86
2016,1,28,11,15,962.0,71.0,3.6,16.5,647.0,539.88,425.92
2016,1,28,11,30,970.0,72.0,3.6,17.0,672.0,577.76,456.47
2016,1,28,11,45,973.0,73.5,3.65,17.5,689.0,611.08,482.89
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,641.67,506.64
2016,1,28,12,15,978.5,75.0,3.7,18.0,714.5,667.6,527.29
2016,1,28,12,30,981.0,75.0,3.7,18.0,723.0,690.48,545.36
2016,1,28,12,45,981.5,75.0,3.7,18.5,723.0,708.92,558.85
2016,1,28,13,0,982.0,75.0,3.7,19.0,723.0,724.05,569.66
2016,1,28,13,15,980.0,74.5,3.7,19.0,714.5,733.62,576.77
2016,1,28,13,30,978.0,74.0,3.7,19.0,706.0,739.73,581.52
2016,1,28,13,45,974.0,73.0,3.7,19.0,689.0,740.47,582.52
2016,1,28,14,0,970.0,72.0,3.7,19.0,672.0,737.73,581.16
2016,1,28,14,15,962.5,71.0,3.6,19.0,646.5,729.19,575.32
2016,1,28,14,30,955.0,70.0,3.5,19.0,621.0,717.32,567.19
2016,1,28,14,45,939.0,70.5,3.45,19.0,587.5,698.29,554.09
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,676.45,538.19
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.0,648.89,517.27
2016,1,28,15,30,890.0,67.0,2.5,18.0,474.0,618.95,494.11
2016,1,28,15,45,867.5,64.0,2.1,18.0,428.5,582.25,464.62
2016,1,28,16,0,845.0,61.0,1.7,18.0,383.0,546.97,435.5
2016,1,28,16,15,810.0,57.0,1.6,17.0,333.0,499.66,399.49
2016,1,28,16,30,775.0,53.0,1.5,16.0,283.0,452.16,361.96
2016,1,28,16,45,721.5,48.0,1.4,15.0,231.0,395.28,315.48
2016,1,28,17,0,668.0,43.0,1.3,14.0,179.0,340.4,268.6
2016,1,28,17,15,574.0,35.5,1.3,13.5,128.5,269.94,207.65
2016,1,28,17,30,480.0,28.0,1.3,13.0,78.0,205.99,148.42
2016,1,28,17,45,240.0,14.0,1.3,13.0,39.0,94.39,12.17
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,14.5,2.9,7.5,42.0,11.36,0.0
2016,1,29,8,0,498.0,29.0,3.3,9.0,84.0,23.49,14.68
2016,1,29,8,15,588.5,36.5,3.4,10.0,135.0,28.13,19.5
2016,1,29,8,30,679.0,44.0,3.5,11.0,186.0,32.63,23.79
2016,1,29,8,45,731.0,49.0,3.6,12.0,238.5,63.01,30.98
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,111.72,57.87
2016,1,29,9,15,817.0,57.5,3.7,13.5,341.0,161.22,94.94
2016,1,29,9,30,851.0,61.0,3.7,14.0,391.0,216.53,141.56
2016,1,29,9,45,874.0,64.0,3.7,15.0,436.5,267.47,186.67
2016,1,29,10,0,897.0,67.0,3.7,16.0,482.0,319.11,232.59
2016,1,29,10,15,913.0,69.0,4.05,17.0,522.0,367.92,276.07
2016,1,29,10,30,929.0,71.0,4.4,18.0,562.0,416.23,318.33
2016,1,29,10,45,940.0,72.5,4.75,19.0,594.5,461.24,357.09
2016,1,29,11,0,951.0,74.0,5.1,20.0,627.0,504.83,393.71
2016,1,29,11,15,958.5,75.0,5.15,20.0,652.5,544.58,427.45
2016,1,29,11,30,966.0,76.0,5.2,20.0,678.0,582.22,458.85
2016,1,29,11,45,967.5,78.5,5.3,20.5,694.0,615.69,485.61
2016,1,29,12,0,969.0,81.0,5.4,21.0,710.0,646.36,509.67
2016,1,29,12,15,971.0,81.0,5.45,21.0,718.5,671.96,530.4
2016,1,29,12,30,973.0,81.0,5.5,21.0,727.0,694.5,548.56
2016,1,29,12,45,971.5,81.5,5.55,21.0,726.5,712.14,562.83
2016,1,29,13,0,970.0,82.0,5.6,21.0,726.0,726.45,574.48
2016,1,29,13,15,967.5,81.5,5.6,21.0,717.0,735.68,581.56
2016,1,29,13,30,965.0,81.0,5.6,21.0,708.0,741.47,586.18
2016,1,29,13,45,959.0,80.5,5.65,21.0,690.0,741.43,586.82
2016,1,29,14,0,953.0,80.0,5.7,21.0,672.0,737.97,585.07
2016,1,29,14,15,945.0,78.5,5.6,20.5,646.5,728.71,579.73
2016,1,29,14,30,937.0,77.0,5.5,20.0,621.0,716.17,572.04
2016,1,29,14,45,926.0,75.0,5.45,20.0,588.0,697.93,559.23
2016,1,29,15,0,915.0,73.0,5.4,20.0,555.0,676.74,543.56
2016,1,29,15,15,898.0,71.0,5.15,19.5,515.0,648.99,522.93
2016,1,29,15,30,881.0,69.0,4.9,19.0,475.0,618.89,500.14
2016,1,29,15,45,857.5,66.0,4.65,19.0,429.5,584.77,472.78
2016,1,29,16,0,834.0,63.0,4.4,19.0,384.0,546.13,441.47
2016,1,29,16,15,798.5,59.5,4.05,18.0,334.0,499.33,404.53
2016,1,29,16,30,763.0,56.0,3.7,17.0,284.0,452.38,366.35
2016,1,29,16,45,709.0,50.5,3.4,16.0,232.5,394.9,318.4
2016,1,29,17,0,655.0,45.0,3.1,15.0,181.0,339.46,270.29
2016,1,29,17,15,562.0,37.5,3.0,14.0,130.5,269.49,209.32
2016,1,29,17,30,469.0,30.0,2.9,13.0,80.0,205.82,150.48
2016,1,29,17,45,234.5,15.0,2.85,12.5,40.0,96.74,23.98
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,17.5,4.0,7.5,41.0,13.15,0.79
2016,1,30,8,0,414.0,35.0,4.2,8.0,82.0,27.08,17.92
2016,1,30,8,15,511.5,44.5,4.15,8.5,132.0,32.77,23.81
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,38.2,29.05
2016,1,30,8,45,675.5,58.5,4.1,10.0,235.5,67.55,35.86
2016,1,30,9,0,742.0,63.0,4.1,11.0,289.0,117.69,64.86
2016,1,30,9,15,779.5,67.0,4.15,12.0,339.0,166.11,101.31
2016,1,30,9,30,817.0,71.0,4.2,13.0,389.0,217.47,144.53
2016,1,30,9,45,845.0,73.5,4.3,14.0,436.0,267.75,189.09
2016,1,30,10,0,873.0,76.0,4.4,15.0,483.0,319.35,235.04
2016,1,30,10,15,890.5,78.5,4.5,15.5,523.0,368.43,279.22
2016,1,30,10,30,908.0,81.0,4.6,16.0,563.0,419.84,324.36
2016,1,30,10,45,921.0,82.5,4.7,17.0,596.5,465.04,362.98
2016,1,30,11,0,934.0,84.0,4.8,18.0,630.0,509.02,399.51
2016,1,30,11,15,942.5,85.0,4.85,18.5,655.5,548.85,432.52
2016,1,30,11,30,951.0,86.0,4.9,19.0,681.0,586.68,463.14
2016,1,30,11,45,958.0,86.0,5.0,19.5,698.5,620.51,490.17
2016,1,30,12,0,965.0,86.0,5.1,20.0,716.0,651.84,514.76
2016,1,30,12,15,967.0,86.5,5.1,20.0,724.5,677.95,535.65
2016,1,30,12,30,969.0,87.0,5.1,20.0,733.0,701.04,553.97
2016,1,30,12,45,967.5,87.0,5.15,20.5,732.5,718.22,566.76
2016,1,30,13,0,966.0,87.0,5.2,21.0,732.0,732.07,576.92
2016,1,30,13,15,963.0,87.0,5.2,21.0,723.0,741.53,584.12
2016,1,30,13,30,960.0,87.0,5.2,21.0,714.0,747.56,588.88
2016,1,30,13,45,953.0,86.5,5.2,21.5,695.5,746.9,587.72
2016,1,30,14,0,946.0,86.0,5.2,22.0,677.0,742.83,584.21
2016,1,30,14,15,937.0,84.5,5.1,21.5,651.0,732.98,578.47
2016,1,30,14,30,928.0,83.0,5.0,21.0,625.0,719.88,570.43
2016,1,30,14,45,916.0,81.0,4.9,21.0,591.5,701.13,557.16
2016,1,30,15,0,904.0,79.0,4.8,21.0,558.0,679.47,541.06
2016,1,30,15,15,886.0,76.5,4.55,20.5,517.5,650.73,519.86
2016,1,30,15,30,868.0,74.0,4.3,20.0,477.0,622.72,498.78
2016,1,30,15,45,841.0,71.5,4.05,20.0,431.0,584.37,468.83
2016,1,30,16,0,814.0,69.0,3.8,20.0,385.0,544.68,437.3
2016,1,30,16,15,777.0,65.0,3.6,19.0,335.0,496.97,400.45
2016,1,30,16,30,740.0,61.0,3.4,18.0,285.0,449.23,362.26
2016,1,30,16,45,682.0,55.5,3.2,17.0,233.0,390.43,313.82
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,336.77,267.66
2016,1,30,17,15,529.0,41.5,3.1,15.5,131.0,266.16,206.44
2016,1,30,17,30,434.0,33.0,3.2,15.0,81.0,202.47,148.41
2016,1,30,17,45,217.0,16.5,3.3,14.5,40.5,94.76,31.9
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,190.5,18.0,3.7,11.5,40.0,13.53,1.57
2016,1,31,8,0,381.0,36.0,3.9,12.0,80.0,27.9,18.36
2016,1,31,8,15,477.5,45.5,3.8,12.5,129.0,33.53,24.09
2016,1,31,8,30,574.0,55.0,3.7,13.0,178.0,38.91,29.2
2016,1,31,8,45,647.0,58.5,3.65,14.0,230.5,67.75,35.54
2016,1,31,9,0,720.0,62.0,3.6,15.0,283.0,116.24,63.28
2016,1,31,9,15,757.0,66.5,3.45,15.5,332.5,164.07,99.19
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,214.81,141.59
2016,1,31,9,45,826.5,72.0,3.2,17.0,428.5,263.84,184.21
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,314.64,228.47
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,365.78,273.19
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,413.59,314.32
2016,1,31,10,45,909.5,78.0,2.95,20.0,588.5,458.48,351.48
2016,1,31,11,0,924.0,79.0,2.9,21.0,622.0,502.3,386.56
2016,1,31,11,15,932.5,80.0,2.95,21.5,647.5,541.82,418.33
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,579.37,447.77
2016,1,31,11,45,941.0,84.0,3.05,22.5,689.0,611.91,472.74
2016,1,31,12,0,941.0,87.0,3.1,23.0,705.0,641.66,495.08
2016,1,31,12,15,943.5,87.5,3.05,23.5,714.0,667.58,513.85
2016,1,31,12,30,946.0,88.0,3.0,24.0,723.0,690.57,530.11
2016,1,31,12,45,946.5,87.5,3.0,24.5,723.0,708.2,542.49
2016,1,31,13,0,947.0,87.0,3.0,25.0,723.0,722.62,552.36
2016,1,31,13,15,944.5,86.5,2.9,25.0,714.0,731.74,558.42
2016,1,31,13,30,942.0,86.0,2.8,25.0,705.0,737.49,562.25
2016,1,31,13,45,937.0,85.0,2.75,25.0,687.5,737.63,562.51
2016,1,31,14,0,932.0,84.0,2.7,25.0,670.0,734.39,560.59
2016,1,31,14,15,923.5,83.0,2.5,25.0,644.5,725.44,553.97
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,713.29,545.21
2016,1,31,14,45,904.0,79.5,2.15,25.0,586.5,694.76,532.32
2016,1,31,15,0,893.0,77.0,2.0,25.0,554.0,673.32,516.99
2016,1,31,15,15,875.5,75.0,1.8,24.5,514.5,645.56,497.38
2016,1,31,15,30,858.0,73.0,1.6,24.0,475.0,618.58,477.89
2016,1,31,15,45,833.0,70.0,1.4,24.0,429.5,580.99,449.46
2016,1,31,16,0,808.0,67.0,1.2,24.0,384.0,541.98,419.5
2016,1,31,16,15,772.0,63.0,1.15,23.0,334.5,494.84,385.25
2016,1,31,16,30,736.0,59.0,1.1,22.0,285.0,447.65,349.58
2016,1,31,16,45,679.5,54.0,1.05,21.5,233.0,390.07,303.85
2016,1,31,17,0,623.0,49.0,1.0,21.0,181.0,334.69,258.09
2016,1,31,17,15,529.0,41.0,1.05,20.0,131.5,267.39,202.33
2016,1,31,17,30,435.0,33.0,1.1,19.0,82.0,204.29,147.32
2016,1,31,17,45,217.5,16.5,1.15,18.5,41.0,96.16,38.61
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
