Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,14.36,2.72
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,29.71,20.03
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,35.23,25.65
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,40.52,30.68
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,72.22,38.92
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,118.37,65.47
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,134.65,92.31
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,126.71,100.59
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,141.99,112.43
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,157.57,124.34
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,174.7,137.6
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,192.23,151.12
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,273.73,214.9
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,369.11,289.18
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,462.54,363.96
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,579.28,457.31
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,611.45,483.0
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,640.92,506.45
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,666.38,527.31
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,689.0,545.79
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,705.7,558.86
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,719.23,569.39
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,727.5,576.56
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,732.5,581.05
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,731.28,581.02
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,729.13,580.45
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,719.14,573.67
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,706.05,564.69
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,685.5,549.55
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,662.33,532.25
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,633.54,509.82
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,602.68,485.54
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,561.92,453.2
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,522.54,421.39
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,474.56,382.66
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,426.98,343.37
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,366.03,292.57
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,308.26,243.28
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,238.07,183.53
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,174.78,128.07
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,85.21,39.09
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,12.47,2.18
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,25.7,16.76
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,32.48,23.42
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,36.75,27.53
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,73.25,37.08
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,122.79,66.26
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,173.54,105.43
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,226.95,151.21
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,278.68,197.66
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,334.29,247.49
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,384.13,293.03
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,433.55,337.45
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,480.19,378.06
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,525.41,416.42
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,566.06,451.06
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,604.62,483.27
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,639.01,510.73
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,670.66,535.45
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,697.33,556.66
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,720.91,575.18
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,739.49,588.73
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,754.72,599.06
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,763.98,605.66
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,769.73,609.8
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,769.36,609.78
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,765.49,607.35
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,756.44,600.78
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,744.07,591.9
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,724.71,578.16
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,702.37,562.18
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,674.02,540.79
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,646.39,519.94
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,608.23,490.97
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,568.51,460.16
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,519.91,422.01
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,471.18,382.51
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,411.53,333.1
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,354.02,283.67
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,284.86,224.19
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,219.76,165.77
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,104.8,55.4
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,12.39,2.74
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,25.55,17.14
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,32.81,24.34
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,37.53,28.95
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,75.51,39.23
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,125.53,69.86
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,172.9,117.48
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,202.51,152.37
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,256.38,191.77
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,337.94,257.61
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,388.23,304.23
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,437.99,349.43
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,484.51,390.96
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,529.69,430.26
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,570.73,465.98
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,609.6,499.13
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,644.22,527.35
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,676.01,552.71
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,703.04,574.59
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,726.95,593.66
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,744.96,607.07
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,759.52,616.99
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,768.87,623.99
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,774.67,628.45
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,774.99,627.75
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,771.78,624.57
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,763.01,619.71
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,750.86,612.42
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,731.71,598.98
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,709.59,583.32
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,681.09,561.52
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,650.13,537.3
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,616.16,510.18
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,577.44,478.82
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,529.64,440.17
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,481.52,400.41
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,423.47,350.49
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,367.23,300.44
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,295.89,237.56
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,230.36,177.35
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,143.01,83.79
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,53.13,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,9.83,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,17.87,7.14
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,26.77,18.43
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,30.72,22.63
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,34.61,26.47
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,76.55,38.52
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,127.8,70.44
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,179.6,111.67
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,237.18,161.79
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,290.05,209.53
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,343.5,257.59
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,394.24,303.27
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,444.44,347.42
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,491.41,387.91
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,536.94,426.13
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,578.28,460.53
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,617.43,492.41
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,651.19,518.7
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,681.75,541.99
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,709.02,562.89
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,733.2,581.15
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,752.34,594.69
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,768.14,604.88
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,777.92,611.16
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,784.15,615.03
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,785.07,615.69
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,782.43,614.0
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,773.64,608.1
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,761.44,599.95
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,740.28,585.47
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,716.31,569.08
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,687.25,548.32
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,658.91,527.49
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,620.77,498.5
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,581.01,467.77
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,532.22,430.98
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,483.17,392.66
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,424.21,344.64
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,367.12,296.2
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,298.75,237.89
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,233.8,179.8
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,143.47,88.41
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,52.44,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,10.81,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,18.66,8.17
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,28.06,19.52
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,32.76,24.38
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,37.26,28.78
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,82.47,44.75
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,131.41,75.89
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,181.17,115.56
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,233.6,161.18
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,284.74,207.68
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,336.54,254.85
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,385.62,299.28
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,434.44,342.46
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,479.93,381.98
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,525.97,420.74
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,566.18,454.67
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,604.45,486.3
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,637.88,512.53
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,668.69,536.09
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,694.46,556.49
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,717.3,574.42
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,699.86,560.14
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,676.33,541.14
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,722.56,578.42
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,765.59,611.37
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,707.02,566.45
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,639.88,513.78
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,695.93,559.84
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,742.16,596.65
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,720.0,580.64
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,695.27,562.4
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,666.33,541.48
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,635.15,518.5
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,595.02,487.34
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,556.04,456.43
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,506.74,417.38
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,457.65,377.34
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,397.11,326.31
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,339.25,276.08
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,268.53,215.41
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,204.07,158.09
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,121.12,77.52
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,34.27,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,19.01,8.78
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,27.89,19.29
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,32.16,23.71
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,39.84,30.98
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,83.98,44.82
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,133.92,77.18
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,184.22,117.96
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,237.19,164.92
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,288.94,212.41
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,341.87,260.98
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,394.72,310.01
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,444.1,355.41
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,490.61,396.87
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,535.87,436.25
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,577.06,472.17
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,616.19,505.65
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,651.11,534.29
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,683.54,560.33
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,710.79,582.6
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,734.96,602.11
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,753.59,616.65
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,768.85,628.14
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,779.1,635.7
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,785.82,640.69
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,786.55,641.21
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,783.74,639.19
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,774.96,632.75
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,762.8,623.88
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,742.44,608.82
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,719.24,591.67
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,690.79,570.8
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,663.09,549.53
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,625.44,519.29
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,586.14,487.24
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,538.23,448.13
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,489.99,408.1
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,432.0,358.38
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,375.62,308.42
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,307.91,248.7
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,243.43,189.82
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,157.57,104.88
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,66.27,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,12.78,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,21.79,11.5
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,32.51,23.7
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,37.83,29.12
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,43.94,34.93
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,86.59,47.5
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,139.03,82.1
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,188.72,122.4
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,241.14,168.57
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,292.41,215.04
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,345.09,262.68
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,395.18,308.22
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,447.59,354.61
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,493.83,394.46
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,538.85,432.22
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,579.81,466.4
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,618.73,498.16
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,652.38,525.16
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,683.27,549.49
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,709.8,570.82
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,733.31,589.56
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,751.84,602.92
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,767.09,613.16
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,776.35,619.72
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,782.14,623.84
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,783.41,623.82
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,781.21,621.4
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,771.66,614.37
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,758.78,605.05
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,740.08,590.38
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,718.38,573.66
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,689.68,553.29
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,661.79,532.47
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,623.94,502.81
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,584.5,471.45
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,536.18,435.38
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,487.56,397.71
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,429.29,350.25
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,372.79,302.37
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,305.34,244.24
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,241.1,186.74
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,155.92,105.43
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,63.64,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,21.11,11.18
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,27.11,18.61
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,30.57,22.22
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,37.12,28.41
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,84.11,41.6
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,135.76,75.8
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,183.05,118.46
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,220.6,155.78
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,266.97,199.83
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,309.49,239.87
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,350.23,277.14
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,386.46,309.39
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,426.56,343.51
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,467.67,377.81
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,542.47,440.16
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,626.35,509.5
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,660.76,537.26
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,692.15,562.24
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,719.7,584.7
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,744.13,604.36
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,763.66,618.11
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,779.83,629.39
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,790.05,637.09
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,796.69,642.25
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,798.15,643.85
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,795.99,642.89
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,787.72,637.28
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,775.98,629.19
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,758.51,617.06
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,737.8,602.51
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,709.87,583.01
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,679.29,560.97
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,642.99,532.31
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,604.72,501.53
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,558.28,464.21
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,511.27,425.28
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,458.66,379.68
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,404.1,331.36
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,335.34,270.69
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,271.48,211.98
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,185.38,128.74
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,95.67,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,12.78,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,18.68,9.55
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,25.93,17.62
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,29.48,21.22
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,38.18,29.28
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,84.9,41.43
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,136.11,75.59
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,191.47,120.9
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,245.24,168.1
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,297.6,215.58
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,350.4,263.24
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,400.93,308.71
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,450.85,352.61
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,496.96,392.44
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,541.5,429.95
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,582.93,463.93
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,622.17,495.35
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,655.72,521.57
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,686.04,544.73
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,712.31,565.51
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,735.5,583.58
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,753.98,595.92
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,769.13,605.86
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,778.75,612.79
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,784.87,617.31
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,785.88,618.25
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,783.39,616.81
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,774.55,610.62
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,762.37,602.14
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,742.74,588.59
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,720.17,572.95
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,692.43,553.49
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,662.23,531.58
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,628.28,505.12
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,589.35,474.51
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,542.72,438.66
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,495.66,401.34
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,439.28,355.36
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,384.31,308.79
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,315.65,250.18
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,252.11,193.73
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,172.7,119.8
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,82.07,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,18.89,9.94
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,28.74,20.12
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,32.58,24.03
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,43.43,27.09
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,89.54,45.83
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,140.37,80.26
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,191.51,122.05
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,245.04,168.86
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,300.71,218.7
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,353.54,265.89
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,403.43,310.19
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,452.8,352.89
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,499.12,392.09
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,544.01,429.0
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,584.95,461.73
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,623.81,491.95
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,658.02,517.89
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,689.52,541.17
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,716.71,561.01
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,740.85,577.86
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,759.05,589.61
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,773.87,599.0
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,783.87,605.96
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,790.37,610.59
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,790.82,610.19
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,787.77,607.51
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,779.3,602.31
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,767.47,594.88
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,748.68,582.58
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,726.88,568.19
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,699.34,549.55
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,669.33,528.49
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,634.46,501.99
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,594.73,471.53
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,547.43,436.86
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,499.71,400.59
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,442.04,355.23
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,386.06,309.24
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,319.77,253.44
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,256.42,197.78
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,172.02,121.05
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,90.5,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,14.74,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,19.68,10.55
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,29.57,20.49
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,33.36,24.24
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,46.51,27.51
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,93.29,46.87
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,144.79,81.65
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,196.82,123.83
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,251.11,170.76
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,307.82,220.75
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,361.68,268.1
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,412.24,312.62
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,462.2,355.62
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,508.54,394.04
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,553.42,430.17
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,595.23,463.12
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,634.88,493.47
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,668.5,518.41
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,699.01,540.38
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,725.48,560.13
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,748.86,576.96
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,766.93,588.36
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,781.58,597.38
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,790.9,603.71
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,796.71,607.71
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,796.25,607.65
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,792.31,605.31
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,783.18,600.23
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,770.73,592.92
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,751.17,579.71
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,728.64,564.47
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,700.28,545.51
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,672.86,526.44
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,634.03,497.25
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,593.72,466.53
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,545.95,432.5
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,497.87,396.89
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,439.05,350.87
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,384.84,306.54
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,315.67,248.96
