Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,907.58,676.8
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,892.9,667.27
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,870.63,652.8
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,845.66,636.58
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,815.08,617.71
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,782.22,597.15
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,741.47,569.86
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,702.16,543.41
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,653.04,509.5
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,603.57,473.84
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,544.74,430.39
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,487.23,386.73
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,420.33,335.06
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,356.97,284.26
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,278.05,218.92
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,210.01,160.84
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,117.87,83.19
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.06,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,11.33,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,22.73,13.81
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,28.79,20.15
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,34.45,25.65
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,47.22,28.14
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,99.18,53.27
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,150.63,89.97
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,206.53,136.86
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,262.44,187.23
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,321.11,240.82
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,382.33,296.31
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,440.4,348.16
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,495.96,396.72
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,551.55,443.9
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,603.97,487.22
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,655.24,528.37
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,702.91,565.8
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,748.77,600.48
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,789.64,629.98
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,828.0,657.39
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,861.54,679.97
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,892.02,700.15
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,918.34,718.32
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,941.34,734.1
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,958.71,744.7
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,972.51,752.83
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,980.84,758.34
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,985.47,761.38
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,984.1,759.17
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,979.02,754.55
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,968.07,747.12
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,953.57,737.37
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,931.87,722.64
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,907.02,705.82
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,876.76,684.88
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,843.78,662.04
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,805.24,635.14
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,764.59,606.59
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,715.43,571.86
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,669.44,539.61
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,612.48,496.84
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,555.86,452.66
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,488.49,398.82
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,423.8,345.05
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,348.14,280.49
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,276.95,217.51
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,183.47,134.53
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,96.25,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,36.46,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,12.08,0.0
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,24.36,15.57
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,30.77,22.13
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,36.76,27.87
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,53.21,31.09
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,105.86,57.91
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,157.06,94.43
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,212.51,140.19
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,268.24,189.22
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,325.99,240.33
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,381.93,289.54
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,442.46,340.98
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,496.49,385.99
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,549.95,429.06
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,600.78,468.6
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,650.54,506.03
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,695.75,538.93
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,738.92,569.38
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,778.81,596.25
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,816.31,621.08
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,848.02,640.88
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,876.7,658.52
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,901.04,674.86
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,922.21,689.18
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,936.96,698.4
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,948.25,705.45
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,954.85,710.88
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,957.97,714.15
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,953.76,711.31
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,946.16,706.35
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,933.55,699.16
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,917.7,689.9
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,895.52,676.71
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,875.2,664.83
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,844.08,646.35
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,810.57,626.04
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,769.49,598.89
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,726.8,570.27
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,677.38,536.57
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,630.04,502.91
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,571.56,459.48
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,514.08,415.53
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,447.08,362.82
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,383.36,310.79
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,306.35,246.25
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,236.48,185.63
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,151.13,110.83
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,69.83,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,25.66,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,18.09,1.3
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,33.28,23.08
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,46.02,35.35
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,58.07,46.54
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,74.28,54.75
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,91.04,71.88
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,135.01,103.05
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,195.08,147.51
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,243.71,179.89
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,319.82,237.62
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,334.06,256.91
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,325.61,253.79
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,357.85,278.49
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,389.94,302.38
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,386.18,298.33
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,381.0,292.91
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,463.13,354.77
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,553.76,421.05
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,664.87,506.89
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,792.82,601.04
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,824.21,619.86
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,853.0,637.6
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,877.13,653.77
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,898.41,668.12
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,913.25,677.38
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,924.92,684.66
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,931.49,690.0
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,934.81,693.35
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,931.97,693.11
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,925.89,690.8
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,802.75,605.29
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,675.24,510.0
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,713.89,542.56
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,740.87,565.89
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,681.72,522.81
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,616.12,475.2
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,575.61,446.94
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,534.49,417.67
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,478.77,376.9
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,424.39,336.41
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,379.03,302.38
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,334.58,268.2
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,286.12,230.28
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,238.74,192.03
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,186.36,148.13
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,137.12,105.96
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,75.6,53.56
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.88,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,19.3,4.13
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,37.44,26.34
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,49.5,37.83
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,62.61,49.81
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,85.16,58.42
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,128.19,83.45
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,167.73,121.16
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,188.47,145.41
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,187.14,146.63
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,177.29,139.97
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,188.2,148.43
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,198.91,156.65
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,295.04,232.97
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,408.29,322.08
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,416.63,327.94
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,421.18,330.6
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,556.84,440.81
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,722.4,570.81
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,760.84,599.02
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,797.37,624.66
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,833.98,648.94
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,867.89,670.98
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,892.14,687.28
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,913.42,701.49
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,930.82,711.92
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,945.05,720.17
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,952.28,725.07
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,956.11,727.76
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,954.82,727.43
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,950.06,724.86
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,938.56,717.4
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,923.78,707.83
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,903.63,694.62
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,880.37,679.32
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,854.65,662.03
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,821.75,639.65
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,783.16,613.41
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,742.61,585.57
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,693.66,551.6
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,643.96,516.61
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,587.39,474.36
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,533.77,433.06
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,467.19,380.23
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,403.67,327.96
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,328.81,264.2
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,260.46,204.03
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,142.99,105.38
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,32.14,2.64
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,13.83,2.9
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,28.28,19.28
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,34.44,25.43
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,40.2,30.86
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,65.9,37.3
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,114.45,64.36
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,165.21,102.62
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,223.43,151.72
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,277.91,199.83
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,334.49,249.67
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,389.72,297.94
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,445.95,345.62
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,499.4,389.73
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,555.52,434.22
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,605.74,472.65
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,654.92,508.93
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,699.59,541.16
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,742.38,570.97
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,780.97,595.23
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,817.22,617.46
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,848.83,636.59
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,877.57,653.6
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,901.33,667.94
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,921.99,680.17
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,936.61,687.66
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,947.85,693.03
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,953.6,696.3
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,955.93,697.52
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,952.34,694.39
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,945.4,689.32
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,932.56,682.53
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,916.51,673.78
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,899.26,664.31
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,874.43,649.83
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,843.21,632.26
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,809.61,612.88
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,768.59,587.66
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,726.02,560.79
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,679.31,530.48
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,629.69,496.54
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,571.29,453.5
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,514.02,410.07
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,447.51,358.9
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,384.26,308.34
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,307.44,245.17
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,237.61,185.64
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,153.65,113.34
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,76.5,19.12
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,27.92,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,11.09,1.78
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,22.2,13.52
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,37.18,27.16
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,51.93,40.46
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,67.7,51.56
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,83.59,64.54
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,98.68,76.7
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,113.83,88.69
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,129.02,100.53
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,144.26,112.23
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,131.11,101.27
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,117.41,89.96
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,112.37,85.5
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,107.23,81.01
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,146.53,112.08
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,186.05,142.93
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,208.26,159.68
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,230.71,176.49
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,177.78,134.96
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,123.86,92.53
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,129.23,96.52
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,134.63,100.46
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,130.35,97.1
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,126.06,93.75
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,141.49,105.63
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,157.02,117.51
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,159.6,119.54
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,162.18,121.61
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,177.41,133.52
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,192.73,145.49
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,152.66,114.6
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.65,83.49
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,113.15,83.9
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,113.66,84.31
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,111.22,82.77
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,108.79,81.24
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,150.24,114.35
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,192.9,148.28
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,115.69,87.77
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,41.54,28.3
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,36.7,24.48
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,31.86,20.6
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,26.06,15.92
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,20.26,11.17
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,15.43,7.14
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.6,3.05
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.26,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.93,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.98,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.75
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,7.4
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,13.05
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.76,23.47
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,43.95,31.04
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,53.15,38.53
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,69.13,51.42
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,85.14,64.13
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,72.55,53.69
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,59.97,43.31
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,80.82,60.04
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,101.52,76.49
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,131.0,99.84
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,160.61,123.11
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,154.9,118.14
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,149.07,113.18
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,210.09,160.92
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,271.63,208.42
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,278.26,212.92
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,284.9,217.53
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,273.34,208.19
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,261.58,198.78
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,293.15,222.47
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,325.02,246.14
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,355.05,268.83
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,381.96,289.13
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,403.16,304.75
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,424.5,320.4
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,477.81,361.53
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,538.0,407.05
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,469.03,355.95
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,407.93,310.34
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,399.7,305.33
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,390.76,299.64
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,288.37,221.66
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,182.26,139.08
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,332.67,262.09
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,465.3,367.26
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,420.65,333.56
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,376.04,299.73
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,326.46,261.31
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,277.87,222.38
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,223.97,177.39
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,179.96,139.17
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,112.09,81.5
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,53.83,18.3
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,20.29,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,8.85,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,20.91,10.04
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,34.2,23.91
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,42.8,32.03
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,50.71,39.25
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,80.9,46.68
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,126.96,73.48
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,176.53,111.21
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,230.6,156.27
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,287.15,204.45
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,344.36,253.34
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,400.13,301.1
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,457.0,348.4
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,515.18,395.24
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,570.51,438.57
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,621.66,477.53
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,671.75,514.56
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,718.35,548.16
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,763.33,578.32
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,803.37,605.01
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,840.97,629.77
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,873.98,650.37
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,904.08,668.88
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,928.48,684.57
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,949.62,698.13
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,966.47,709.19
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,979.87,718.1
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,986.57,722.11
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,989.66,723.9
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,987.64,721.38
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,982.02,716.68
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,971.09,711.51
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,956.72,704.2
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,934.78,690.58
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,909.85,675.06
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,879.37,656.85
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,846.25,636.77
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,807.37,611.36
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,766.51,584.42
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,722.29,555.47
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,672.61,522.15
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,615.55,482.09
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,558.89,440.26
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,492.13,390.02
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,430.64,341.66
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,352.42,278.15
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,281.21,217.86
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,191.17,141.22
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,109.69,47.37
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,40.83,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.54,4.2
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,22.19,13.81
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,35.73,26.2
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,49.27,38.47
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,63.51,48.54
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,77.6,60.25
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,107.91,85.43
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,138.37,110.38
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,168.52,134.27
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,199.93,159.02
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,109.76,85.28
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.56,4.82
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,113.16,87.79
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,211.57,167.06
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,189.62,149.0
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,166.97,130.55
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,204.17,159.88
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,241.78,189.11
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,510.91,409.19
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,811.99,639.6
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,770.12,602.01
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,715.11,554.34
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,511.68,400.0
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,291.61,226.18
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,309.79,240.28
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,328.11,254.02
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,278.06,215.41
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,227.63,176.23
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,203.39,157.38
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,179.04,138.31
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,344.39,270.56
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,516.84,404.47
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,469.69,368.42
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,430.06,338.38
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,391.97,310.06
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,353.92,281.4
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,373.54,299.17
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,398.88,321.14
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,433.86,352.84
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,452.44,371.27
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,404.41,333.41
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,358.34,296.51
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,357.61,297.2
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,355.83,295.16
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,287.79,236.47
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,224.88,180.79
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,146.71,112.08
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,68.56,31.99
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,25.81,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,11.8,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,19.32,10.25
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,28.78,20.17
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,33.16,24.53
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,37.28,28.38
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,84.58,45.12
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,136.46,78.54
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,189.93,121.45
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,247.09,170.98
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,303.41,220.81
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,365.78,274.7
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,422.69,324.04
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,480.16,372.25
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,534.81,416.79
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,589.02,459.39
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,640.5,499.02
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,690.72,536.55
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,736.16,569.66
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,779.6,598.62
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,819.7,626.06
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,857.28,651.62
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,889.77,672.28
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,919.26,690.82
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,944.27,707.3
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,965.99,721.64
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,982.06,732.61
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,994.59,741.39
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,1001.21,746.02
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,1004.19,748.41
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1001.17,745.53
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,994.52,740.44
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,982.95,733.29
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,967.92,724.0
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,944.14,709.29
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,917.47,692.69
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,886.56,674.18
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,853.08,653.78
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,813.34,627.58
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,776.28,603.13
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,726.6,569.67
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,676.0,535.07
