Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,618.3,492.66
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,561.08,448.7
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,494.66,398.14
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,433.69,349.63
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,357.31,286.46
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,287.31,226.21
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,198.97,150.14
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,119.7,62.15
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,44.7,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,12.78,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,20.5,11.35
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,30.35,21.27
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,35.06,25.85
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,40.6,30.92
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,86.1,45.23
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,141.19,81.72
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,193.82,123.48
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,250.22,171.45
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,306.38,219.97
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,364.66,269.38
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,425.22,320.14
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,482.46,366.76
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,537.18,409.88
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,591.54,451.08
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,642.47,489.48
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,692.16,525.86
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,738.24,557.98
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,782.41,586.16
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,822.13,612.43
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,859.38,636.92
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,891.95,657.41
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,921.58,675.91
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,945.88,691.78
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,966.92,705.63
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,982.81,715.35
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,995.22,722.93
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1002.2,727.62
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1005.58,730.17
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,1003.5,729.87
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,997.84,727.43
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,985.78,720.53
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,970.28,711.56
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,948.68,698.69
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,923.96,683.86
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,892.75,665.61
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,858.92,645.51
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,819.48,620.53
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,782.74,597.21
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,733.71,564.82
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,683.72,531.31
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,626.33,490.28
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,569.31,447.55
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,502.38,398.15
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,440.78,350.53
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,364.43,288.62
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,294.32,229.28
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,205.36,153.95
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,126.0,68.73
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,47.13,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.69,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,22.63,13.3
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,32.85,23.42
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,38.28,28.62
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,47.4,36.84
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,91.72,49.71
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,142.53,83.38
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,198.2,127.99
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,254.05,175.64
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,309.7,224.34
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,367.55,274.35
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,423.24,321.93
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,483.25,371.29
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,537.26,413.97
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,590.98,454.84
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,640.89,492.24
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,689.64,527.55
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,734.96,559.29
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,778.43,587.1
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,817.96,612.95
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,855.06,636.87
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,887.01,655.79
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,916.1,672.59
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,939.98,687.15
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,960.67,699.58
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,976.22,707.29
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,988.35,712.82
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,995.16,716.42
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,998.44,717.89
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,995.8,714.82
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,989.63,709.71
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,977.17,701.66
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,961.34,691.63
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,939.94,678.7
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,915.48,663.91
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,884.15,645.98
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,850.29,626.32
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,815.48,604.67
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,774.01,578.36
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,724.95,547.26
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,674.98,515.0
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,617.97,476.52
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,561.34,436.19
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,498.15,390.56
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,435.38,343.09
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,359.83,282.97
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,290.38,225.05
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,203.0,151.6
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,125.49,71.11
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,46.73,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,12.36,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,22.39,13.17
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,31.66,22.21
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,36.29,26.63
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,47.9,30.03
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,93.94,49.39
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,149.27,87.14
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,202.3,129.58
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,258.91,177.64
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,314.59,225.96
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,372.22,275.24
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,428.26,322.73
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,488.53,371.96
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,542.59,415.16
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,596.24,456.74
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,646.7,494.9
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,695.93,531.14
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,741.21,563.71
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,784.57,592.56
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,823.45,619.06
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,859.85,643.72
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,892.3,664.58
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,921.9,683.44
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,945.43,699.26
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,965.7,713.0
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,981.3,724.11
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,993.44,733.07
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,999.74,737.9
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1002.47,740.52
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,999.31,739.36
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,992.63,736.0
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,980.05,728.09
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,964.1,718.06
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,941.75,704.16
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,916.4,688.27
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,885.54,669.33
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,852.15,648.57
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,810.93,620.88
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,772.64,595.16
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,724.21,562.55
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,674.89,529.12
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,616.75,487.78
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,559.28,444.88
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,495.77,396.04
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,432.56,345.7
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,355.97,283.02
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,285.76,223.33
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,199.42,149.68
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,123.29,72.38
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,45.62,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,8.36,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,14.44,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,33.18,22.25
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,51.13,39.02
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,60.8,48.03
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,78.97,56.88
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,93.45,66.21
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,92.13,71.52
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,146.17,113.4
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,208.31,161.62
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,249.06,192.53
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,300.07,231.89
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,353.86,273.53
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,418.45,324.06
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,461.96,358.3
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,506.89,393.11
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,558.9,433.51
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,613.76,475.53
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,688.12,534.01
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,776.09,599.98
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,760.9,585.06
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,732.4,558.42
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,826.06,631.21
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,925.86,699.95
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,952.38,717.08
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,975.8,732.39
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,995.92,744.27
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1012.72,753.92
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1020.47,758.7
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1024.57,761.17
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1025.11,761.76
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,1021.88,759.98
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,1010.22,752.68
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,995.02,743.17
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,967.86,725.64
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,938.14,706.46
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,906.26,686.55
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,871.8,664.76
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,834.06,639.58
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,793.95,612.6
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,748.81,582.02
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,698.07,547.43
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,642.13,508.05
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,586.07,466.1
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,520.0,415.2
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,456.23,364.22
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,383.86,304.6
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,314.53,245.24
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,225.97,170.13
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,148.34,90.75
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,55.92,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,18.93,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,34.19,23.46
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,47.42,36.0
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,63.96,50.95
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,85.64,63.34
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,119.5,85.13
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,155.82,111.93
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,190.64,142.61
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,213.58,163.3
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,268.12,202.18
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,340.28,256.5
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,408.74,309.37
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,504.42,383.7
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,559.23,427.05
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,613.9,469.09
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,664.25,506.58
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,713.23,541.93
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,758.32,573.06
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,801.29,600.79
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,840.24,626.66
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,876.62,650.65
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,903.31,666.67
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,926.01,680.02
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,949.39,694.65
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,969.64,707.19
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,983.88,714.7
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,994.77,720.12
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,910.14,663.76
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,813.61,592.24
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,910.94,665.01
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,992.84,718.12
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,919.58,669.43
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,836.19,611.31
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,885.6,648.65
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,919.57,671.22
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,887.44,651.37
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,852.88,630.35
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,793.82,591.75
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,734.46,552.6
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,690.33,523.96
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,644.45,493.5
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,599.37,462.12
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,552.61,428.09
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,485.98,379.91
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,422.26,331.89
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,345.23,271.0
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,274.54,212.76
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,190.54,142.53
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,117.15,72.39
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,42.84,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.54,0.94
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,30.74,20.68
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,45.18,34.24
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,54.85,43.22
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,76.64,51.83
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,120.39,81.47
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,159.79,115.12
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,200.59,141.45
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,264.39,189.45
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,308.53,229.82
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,346.96,264.18
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,393.01,303.35
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,437.0,339.74
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,480.2,373.81
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,522.14,405.92
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,561.23,434.9
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,598.75,461.91
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,623.11,478.09
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,643.96,491.24
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,661.27,502.26
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,673.7,509.56
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,691.69,520.7
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,708.46,530.8
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,733.09,548.15
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,757.38,565.04
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,769.61,572.04
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,780.52,578.4
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,797.25,590.53
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,809.33,599.53
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,760.52,563.99
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,715.44,530.99
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,618.13,461.3
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,528.23,395.4
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,491.87,370.15
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,462.98,349.82
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,654.69,500.63
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,808.0,616.43
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,768.98,589.74
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,728.32,562.85
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,583.98,456.54
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,449.04,353.2
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,490.56,389.45
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,513.5,409.92
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,447.46,358.78
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,382.39,307.18
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,307.13,245.67
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,239.17,188.39
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,162.27,123.05
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,94.73,60.04
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,33.09,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.83,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,19.14,4.56
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,38.12,27.02
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,57.49,44.93
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,66.1,52.99
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,86.31,62.26
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,111.62,82.72
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,125.61,98.62
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,98.42,76.02
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,67.68,50.54
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,40.1,27.57
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.56,4.72
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,84.19,63.25
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,154.07,119.05
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,235.4,182.52
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,313.78,242.36
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,226.07,173.81
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,134.13,101.27
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,132.32,99.59
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,130.48,97.84
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,186.02,141.13
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,242.05,184.18
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,299.6,227.45
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,357.79,270.53
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,236.84,179.1
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.46,84.54
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,143.5,107.17
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,172.72,129.62
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,397.15,302.1
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,619.83,465.08
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,640.81,480.98
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,660.69,496.97
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,799.76,605.54
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,916.26,691.74
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,893.54,676.75
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,871.79,663.28
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,839.32,641.95
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,804.86,619.16
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,764.39,591.92
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,722.54,563.43
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,672.43,528.41
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,622.15,492.2
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,566.16,450.21
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,510.9,407.85
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,444.62,356.05
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,379.74,304.12
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,308.62,245.7
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,243.66,190.71
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,165.38,124.6
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,97.91,62.78
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,34.05,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,11.8,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,20.12,6.61
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,36.72,25.71
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,49.71,37.85
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,58.8,46.2
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,84.18,55.76
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,86.89,58.45
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.32
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,64.28,47.84
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,62.84,46.36
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,69.14,51.14
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.85
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,89.04,66.48
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,102.41,76.81
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,170.9,130.6
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,239.52,183.42
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,211.59,161.07
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,182.75,138.18
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,189.52,143.01
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,196.4,147.88
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,201.18,151.41
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,205.99,154.98
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,360.83,272.84
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,519.43,389.3
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,525.91,393.87
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,531.91,398.52
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,495.95,371.78
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,458.76,344.11
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,582.45,438.59
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,708.44,532.06
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,700.61,526.56
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,691.14,520.52
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,450.78,344.45
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,207.1,156.63
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,201.37,152.5
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,195.66,148.1
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,187.46,142.06
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,179.3,136.06
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,175.29,133.29
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,171.43,130.66
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,206.2,159.42
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,248.66,194.12
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,218.26,170.88
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,188.19,147.63
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,151.52,118.6
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,122.12,94.94
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,92.92,70.87
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,64.13,46.86
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,40.54,27.06
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,17.37,7.04
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.64,2.38
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.58,3.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,53.15,37.97
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,94.34,71.04
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,156.45,119.79
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,219.28,168.17
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,282.01,215.38
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,351.33,267.2
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,376.37,285.09
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,400.73,302.19
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,428.37,321.28
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,456.12,340.2
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,590.79,443.28
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,752.9,561.67
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,789.63,584.37
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,824.52,605.99
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,743.55,543.11
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,644.32,465.35
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,784.62,569.66
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,929.42,666.82
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,946.14,674.46
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,955.74,678.75
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,965.7,684.78
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,968.26,686.24
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,961.72,681.27
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,956.77,677.52
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,949.98,674.99
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,934.97,667.36
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,915.43,656.12
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,892.86,643.02
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,861.85,624.03
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,828.55,603.55
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,791.38,580.41
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,752.17,555.76
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,704.11,525.16
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,658.08,495.55
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,604.2,457.76
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,550.47,419.0
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,485.07,371.8
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,422.44,324.89
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,350.67,268.68
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,284.39,214.78
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,201.42,147.42
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,130.5,84.41
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,47.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,12.78,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,20.18,8.84
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,33.52,23.38
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,46.15,35.14
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,44.11,33.62
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,46.36,33.76
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,57.5,43.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,68.64,52.14
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,83.44,64.11
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,98.06,75.75
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,113.64,88.0
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,129.27,100.14
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,134.25,103.59
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,139.2,107.02
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,214.34,165.84
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,290.39,223.88
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,204.02,156.62
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,114.07,85.72
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,144.0,109.15
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,174.21,132.38
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,117.02,87.49
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.64
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.14,66.07
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.15,90.15
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,188.02,142.15
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,255.44,193.68
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,181.31,136.51
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.78,78.51
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,249.03,188.63
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,399.39,300.9
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,505.5,380.72
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,618.92,463.99
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,566.34,425.59
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,505.63,381.69
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,347.66,265.09
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,186.74,141.67
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,238.57,182.71
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,299.52,230.05
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,247.32,190.22
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,203.85,156.83
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,181.57,140.11
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,159.48,123.28
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,140.35,108.66
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,121.25,93.83
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,251.48,203.07
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,352.78,284.72
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,280.52,224.91
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,209.05,165.06
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,139.8,106.4
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,77.58,51.54
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,28.36,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
