Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.21
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.76
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.7
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,27.99,18.02
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,32.35,21.6
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,36.71,25.15
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,71.57,53.84
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,105.99,81.61
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,102.82,78.73
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.58,75.87
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.11
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,150.92,115.9
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,254.41,195.81
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,221.28,169.42
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,187.4,142.79
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,160.21,121.52
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,132.59,99.78
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,150.64,113.75
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,168.9,127.71
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,229.87,174.57
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,291.34,221.01
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,235.19,178.04
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,178.61,134.61
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,167.62,126.26
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.53,117.74
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,163.47,123.0
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,170.42,128.24
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,325.22,247.21
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,479.87,361.21
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,353.59,267.75
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,222.53,168.75
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,343.5,263.87
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,466.91,357.51
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,630.88,486.45
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,756.17,579.7
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,560.2,436.64
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,370.44,290.08
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,478.76,379.21
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,550.99,436.76
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,486.66,386.89
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,425.02,338.4
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,352.14,279.43
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,285.09,223.19
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,204.09,155.36
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,134.42,92.4
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,49.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.67,11.24
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,31.45,21.85
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,40.19,30.09
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,44.16,33.85
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,67.02,51.42
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,85.11,66.29
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,103.3,80.9
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,121.58,95.44
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,139.94,109.81
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,176.99,138.5
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,215.31,167.68
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,242.95,188.44
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,266.49,205.81
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,318.0,244.46
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,372.13,284.41
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,431.01,328.38
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,498.02,377.72
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,562.51,424.79
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,635.53,477.09
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,744.35,560.92
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,869.22,648.66
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,898.62,665.66
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,924.96,681.32
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,946.93,695.0
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,965.85,706.72
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,979.81,714.32
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,990.51,719.91
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,995.47,722.88
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,997.06,723.83
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,993.42,722.05
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,986.46,718.3
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,972.8,709.9
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,955.97,699.6
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,933.82,686.38
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,908.84,671.37
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,882.86,656.98
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,849.27,637.35
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,704.68,537.66
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,557.74,428.69
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,625.28,485.24
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,668.19,521.18
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,614.33,482.36
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,558.6,441.22
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,493.25,392.38
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,430.62,343.83
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,357.5,284.56
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,290.06,227.88
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,208.16,159.14
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,137.08,95.36
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,51.11,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,15.24,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,24.06,13.58
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,35.61,25.49
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,46.52,35.59
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,60.51,48.2
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,85.13,66.38
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,124.1,95.3
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,169.69,128.75
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,190.88,147.0
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,212.74,165.29
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,264.11,203.74
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,328.65,252.6
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,369.4,283.56
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,417.64,319.8
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,498.5,382.3
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,607.83,465.41
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,657.86,501.5
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,704.31,534.58
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,747.56,564.07
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,789.31,590.95
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,826.05,615.33
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,860.51,638.1
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,889.07,655.97
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,914.7,671.89
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,936.62,686.33
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,955.59,698.92
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,969.18,707.12
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,979.59,713.36
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,984.89,717.8
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,986.89,720.26
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,982.23,717.08
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,974.29,711.9
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,961.26,704.58
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,945.15,695.33
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,923.11,682.49
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,903.61,671.38
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,871.71,652.59
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,837.54,632.13
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,796.91,605.97
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,754.83,578.49
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,705.93,546.65
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,659.26,515.82
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,601.99,474.22
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,545.68,432.05
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,481.26,383.53
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,419.54,335.38
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,346.3,275.76
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,278.91,219.06
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,197.95,151.02
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,129.88,90.48
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,58.35,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,15.73,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,28.01,16.87
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,45.85,34.08
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,64.35,50.89
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,78.18,63.28
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,115.36,80.24
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,142.83,103.91
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,165.55,126.93
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,131.92,101.17
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,90.7,68.81
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,95.08,71.98
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.44,75.1
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,121.69,92.48
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,143.95,109.65
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,171.69,130.98
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,199.87,152.45
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,159.87,120.95
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,118.87,88.61
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.0,86.87
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.13,85.12
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,108.92,80.18
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.69,75.25
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,127.62,94.51
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,152.71,113.72
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,134.65,99.65
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.43,85.47
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,132.95,98.14
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,149.55,110.8
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,128.71,94.92
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.8,78.9
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,363.17,277.28
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,617.05,465.28
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,533.58,403.69
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,442.06,335.89
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,320.94,245.0
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,195.69,148.58
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,138.64,104.42
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,82.28,60.1
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,105.84,79.01
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,130.0,98.41
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,142.98,109.24
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,156.51,120.63
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,99.35,75.34
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,44.43,30.96
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,37.17,25.16
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,7.92
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.4
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.35
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,12.62
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,23.83
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,48.79,37.04
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,63.62,47.35
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,113.86,86.15
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,166.43,126.0
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,205.44,157.47
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,239.62,184.8
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,251.93,194.46
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,262.28,202.29
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,315.9,243.37
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,370.06,284.75
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,371.17,284.65
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,372.08,284.06
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,394.58,300.47
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,416.9,316.55
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,501.14,379.71
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,594.98,448.44
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,617.83,464.13
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,640.16,479.6
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,495.03,372.66
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,339.58,255.14
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,208.24,156.44
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,75.66,53.92
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,87.81,63.49
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,99.98,72.99
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,103.89,76.22
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.81,79.48
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.84,78.78
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.85,78.1
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.71,65.67
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.18
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.51
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.86
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.73
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,52.69,37.43
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,29.94,18.97
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,30.42,19.46
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,30.9,19.94
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,25.58,15.65
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,3.96
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.67
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.84
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,32.35,22.43
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,47.95,36.47
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,65.73,52.3
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,83.78,64.74
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,26.55,16.5
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,42.52,29.56
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,145.04,112.15
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,245.88,190.88
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,153.27,117.81
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.81
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,121.25,91.93
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,189.41,145.02
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,355.33,273.88
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,535.26,407.6
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,528.23,399.19
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,517.19,388.54
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,383.28,289.91
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,240.56,181.77
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,219.77,166.18
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,198.71,150.05
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,415.84,315.29
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,635.45,472.71
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,657.38,487.62
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,679.05,503.6
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,680.98,505.1
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,681.97,506.14
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,646.47,480.81
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,610.15,454.97
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,521.72,391.2
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,440.36,331.5
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,440.38,332.58
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,439.87,332.9
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,303.34,231.87
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,164.42,125.24
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,182.98,140.5
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,201.91,155.68
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,164.68,127.06
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,127.7,98.26
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,123.19,95.08
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,118.87,91.95
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,100.36,77.37
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,81.78,62.45
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,64.19,47.93
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.48,33.06
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,31.38,20.18
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.25
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.98
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,22.07
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.15,35.81
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,63.7,47.97
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,80.44,61.94
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.23,73.07
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,108.05,83.99
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,131.7,102.59
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,155.69,121.13
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,180.78,140.19
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,206.57,159.55
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,202.51,155.62
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,197.7,151.19
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,295.94,225.86
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,401.76,303.45
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,337.17,254.69
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,269.31,203.3
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,413.9,311.58
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,570.48,422.54
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,492.82,365.05
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,409.11,303.43
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,555.98,411.07
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,710.71,518.11
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,642.28,467.98
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,567.55,414.35
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,520.99,381.93
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,472.92,347.8
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,560.5,411.57
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,644.38,470.6
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,675.23,493.02
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,711.68,519.41
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,709.94,520.7
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,706.4,521.17
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,537.46,401.81
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,371.09,279.31
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,322.8,244.75
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,266.89,203.25
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,236.27,180.56
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,205.81,157.6
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,110.49,83.51
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,272.84,220.62
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,497.37,394.55
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,434.37,344.78
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,374.64,297.97
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,304.31,241.1
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,240.06,187.78
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,163.26,124.28
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,101.37,71.46
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,46.89,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,4.01
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.8
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.8
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,122.5,94.33
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,195.88,151.4
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,210.19,161.73
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,228.53,175.23
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,302.51,230.34
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,393.93,297.08
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,454.1,340.68
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,526.15,392.52
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,572.85,426.22
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,626.36,464.45
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,602.86,444.38
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,568.18,416.51
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,694.15,510.99
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,837.77,610.71
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,872.59,631.16
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,904.16,650.68
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,925.12,663.42
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,943.25,674.55
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,956.19,682.52
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,966.09,688.73
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,969.97,690.5
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,970.7,690.47
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,965.92,688.04
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,963.55,687.31
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,949.36,679.27
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,932.2,669.6
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,913.26,658.88
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,891.27,646.29
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,859.72,629.47
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,826.01,611.04
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,785.76,587.34
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,744.12,562.18
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,698.6,533.27
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,650.03,501.59
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,594.64,463.09
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,540.09,423.77
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,476.84,376.43
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,416.25,329.61
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,345.72,273.58
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,280.68,219.99
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,202.88,155.24
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,137.22,98.36
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,63.71,5.23
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,55.09,39.94
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,102.87,78.42
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,58.02,41.77
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.63
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.36
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.18
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,272.21,207.06
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,461.97,344.25
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,544.99,402.28
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,632.57,462.94
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,734.12,538.33
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,848.65,617.25
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,878.77,635.07
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,908.31,653.45
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,930.25,668.26
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,949.39,681.43
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,962.31,690.77
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,972.16,698.32
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,976.97,702.2
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,978.61,704.23
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,973.29,702.57
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,964.87,699.05
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,956.33,695.01
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,939.44,685.63
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,916.98,672.7
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,891.9,658.07
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,671.88,506.77
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,441.44,334.53
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,616.38,472.98
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,744.48,568.82
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,555.29,430.47
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,370.75,288.61
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,343.21,269.57
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,314.21,248.23
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,380.39,302.99
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,415.97,331.59
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,345.02,273.8
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,279.52,219.25
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,202.03,154.59
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,136.65,98.11
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,63.82,10.82
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,12.32,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,25.03,15.75
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,31.88,22.43
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,38.25,28.31
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,55.35,31.83
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,100.69,54.05
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,149.44,88.3
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,205.95,133.73
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,259.34,179.5
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,315.63,228.03
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,370.49,274.52
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,426.76,320.7
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,485.36,367.86
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,540.43,411.0
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,592.38,450.75
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,643.71,488.9
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,692.1,524.71
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,739.19,558.4
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,781.73,585.81
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,822.27,611.55
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,859.35,635.61
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,894.02,657.92
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,923.87,677.35
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,950.93,694.97
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,972.8,708.84
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,991.55,720.76
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1005.22,728.07
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,1015.57,733.36
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1020.6,736.35
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,1022.19,737.31
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,1017.47,734.86
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,1009.36,730.43
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,995.94,723.69
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,979.29,714.98
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,956.75,701.58
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,931.35,686.37
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,899.5,666.06
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,865.28,644.19
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,830.41,622.21
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,788.75,595.43
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,740.4,564.19
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,691.26,531.93
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,635.61,493.42
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,580.35,453.01
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,518.35,407.54
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,456.44,360.54
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,385.46,304.27
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,319.57,249.92
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,239.36,183.57
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,169.38,123.0
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,79.26,20.68
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
