Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.1,1.04
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,26.72,17.22
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,33.47,23.79
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,39.77,29.56
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,59.37,34.0
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,104.81,57.03
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,153.36,91.14
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,209.97,136.06
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,262.48,180.51
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,317.85,227.62
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,373.04,273.8
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,429.61,319.77
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,483.87,363.67
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,541.87,408.93
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,592.97,447.2
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,643.33,483.78
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,691.16,518.19
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,737.71,550.54
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,779.92,577.2
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,820.1,602.21
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,856.68,625.3
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,890.89,646.71
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,919.94,663.41
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,946.21,678.25
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,967.74,691.41
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,986.21,702.74
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,999.22,711.42
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1008.95,718.21
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,1014.36,722.47
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1016.42,724.8
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,1011.77,723.07
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,1003.81,719.44
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,991.05,713.47
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,975.13,705.52
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,952.37,693.15
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,926.79,678.92
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,895.81,661.86
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,867.71,646.59
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,827.71,622.11
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,786.0,596.13
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,737.23,565.0
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,687.74,532.79
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,631.46,493.85
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,578.32,454.79
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,514.52,407.7
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,453.14,360.74
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,380.6,302.65
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,313.44,246.87
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,233.72,180.34
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,163.96,119.89
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,75.73,24.31
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,18.92,5.36
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,36.69,25.69
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,53.02,40.78
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,68.69,54.93
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,87.06,61.06
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,126.17,84.61
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,164.38,115.18
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,203.89,149.08
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,240.47,181.35
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,272.26,208.92
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,269.26,208.91
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,255.11,198.52
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,231.61,179.96
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,208.22,161.25
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,188.3,145.05
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,167.68,128.34
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,226.57,174.15
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,286.02,219.58
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,296.88,227.09
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,307.86,234.81
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,503.94,385.79
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,713.24,539.15
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,650.46,489.08
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,580.67,434.71
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,579.78,433.9
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,575.62,430.5
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,490.69,367.79
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,403.58,302.81
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,327.16,246.62
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,254.81,192.45
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,374.9,283.63
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,492.98,370.51
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,386.68,292.06
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,274.02,207.64
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,425.03,324.19
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,561.32,425.7
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,697.27,533.3
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,805.25,617.01
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,684.14,528.57
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,567.8,440.73
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,607.21,475.0
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,629.79,495.63
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,574.17,454.34
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,519.51,413.28
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,454.04,363.3
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,395.11,316.92
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,326.88,261.76
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,263.99,209.32
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,192.01,148.63
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,122.5,89.32
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,57.45,20.33
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.59,4.77
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.94,22.16
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.24,31.73
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,52.97,40.48
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,62.28,41.83
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,62.83,46.45
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,99.74,76.29
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,136.43,105.34
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,186.42,142.84
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,246.01,187.86
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,212.56,162.46
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,174.55,132.87
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,278.6,212.47
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,389.15,295.13
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,443.41,334.92
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,498.48,375.13
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,542.29,407.11
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,588.0,440.18
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,678.78,509.92
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,786.13,588.46
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,820.51,610.98
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,852.87,632.43
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,883.41,651.5
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,913.83,670.35
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,934.68,683.72
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,952.68,695.25
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,964.02,702.7
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,972.27,708.26
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,976.36,710.96
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,977.29,711.73
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,971.29,708.08
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,962.24,702.58
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,833.57,614.39
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,695.5,511.62
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,801.42,594.94
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,887.22,657.22
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,855.66,636.14
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,822.04,614.38
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,783.67,589.47
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,741.46,561.68
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,693.42,530.19
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,645.04,497.62
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,380.17,297.73
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,118.61,89.02
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,279.3,221.1
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,409.87,323.17
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,337.66,265.25
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,274.4,213.46
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,200.73,152.58
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,136.31,98.12
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,65.89,26.49
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,19.36,7.3
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,35.3,24.21
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,48.33,36.14
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,60.65,47.14
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,85.99,61.69
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,109.72,84.57
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,135.27,103.98
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,166.97,128.17
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,203.67,156.41
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,243.39,187.1
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,275.0,211.27
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,312.85,240.09
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,368.88,282.43
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,426.77,326.02
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,509.35,390.48
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,614.28,471.48
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,659.29,505.39
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,705.22,539.54
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,744.51,567.46
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,782.33,593.68
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,815.85,616.84
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,847.51,638.65
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,800.09,599.12
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,738.47,547.38
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,755.59,559.67
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,771.9,571.05
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,779.06,576.21
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,784.92,580.57
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,755.61,558.92
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,724.74,536.25
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,508.98,380.94
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,285.29,213.15
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,311.57,233.5
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,338.09,253.58
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,479.51,361.85
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,602.71,454.17
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,594.46,450.39
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,592.89,451.76
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,459.33,351.84
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,331.3,253.71
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,282.62,217.48
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,234.67,181.06
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,212.57,164.45
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,190.37,147.53
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,155.0,119.98
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,127.03,97.89
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,160.7,125.97
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,189.53,148.44
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,128.31,97.63
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,70.2,49.36
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,33.56,12.52
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,18.11,7.18
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,36.02,25.13
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,45.41,34.03
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,54.29,42.19
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,82.27,50.97
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,126.07,76.45
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,170.92,108.73
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,222.64,150.31
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,275.38,195.11
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,331.37,242.5
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,389.83,290.97
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,447.47,337.57
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,501.84,381.08
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,556.77,423.56
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,612.35,465.27
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,664.82,503.58
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,713.19,537.36
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,760.3,568.67
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,803.8,594.58
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,845.52,618.74
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,882.47,642.19
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,916.99,663.94
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,947.79,683.19
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,975.97,700.73
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,998.33,714.56
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1017.56,726.49
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,1031.16,733.51
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1041.42,738.55
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1045.86,741.05
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1046.82,741.54
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1042.82,739.63
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,1035.37,735.73
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,1021.63,728.45
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,1004.63,719.24
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,981.6,705.4
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,955.64,689.8
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,924.23,669.18
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,890.39,647.0
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,849.57,620.76
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,812.01,596.6
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,763.32,564.8
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,713.75,532.17
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,656.72,494.42
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,600.14,455.09
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,538.21,410.69
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,476.09,364.73
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,402.8,308.81
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,334.79,254.88
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,253.91,190.37
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,182.84,131.36
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,88.02,42.72
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.86,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.53,9.6
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.29,23.96
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,42.93,32.05
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,51.1,39.41
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,80.47,48.25
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,124.35,74.08
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,170.09,107.71
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,220.83,148.73
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,271.69,192.18
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,325.53,238.26
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,378.4,282.75
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,436.11,329.83
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,488.03,371.71
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,540.49,412.76
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,590.67,451.12
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,640.45,488.17
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,686.59,522.47
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,732.91,556.13
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,773.06,582.53
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,811.26,607.16
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,845.93,630.19
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,878.37,651.6
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,904.64,667.7
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,928.14,681.92
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,947.37,694.2
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,963.78,704.66
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,977.14,713.46
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,983.54,717.78
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,985.53,719.1
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,984.39,718.51
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,972.0,710.63
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,956.76,701.06
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,941.55,691.61
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,927.56,683.08
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,793.19,589.19
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,660.43,491.14
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,729.98,547.87
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,784.81,592.82
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,576.51,439.91
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,378.94,288.89
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,356.33,274.12
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,332.89,257.92
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,167.71,129.87
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.14
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,12.06,4.24
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.64,2.3
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,99.98,77.08
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,191.72,149.6
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,131.32,99.67
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,73.83,52.15
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,35.39,15.58
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,23.54,11.91
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,39.79,27.97
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,59.23,45.24
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,77.81,61.5
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,74.38,53.07
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,57.98,42.25
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,63.31,46.4
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,68.64,50.45
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,125.4,95.52
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,181.54,139.18
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,215.07,164.49
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,244.75,186.67
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,228.06,173.47
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,204.27,154.76
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,188.94,142.38
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,173.12,129.68
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,210.73,158.32
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,248.76,186.95
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,266.11,199.36
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,283.6,211.8
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,423.0,316.06
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,567.55,420.67
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,395.77,295.31
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,216.25,160.61
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,237.55,176.84
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,258.98,192.82
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,339.74,252.87
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,419.8,311.29
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,523.41,387.73
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,634.17,467.24
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,609.03,449.0
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,583.16,430.79
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,587.09,434.6
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,590.01,437.63
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,540.39,402.15
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,482.16,360.42
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,402.79,303.05
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,324.36,245.16
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,291.05,220.73
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,266.96,202.92
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,359.01,276.98
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,426.47,331.04
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,427.92,333.66
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,415.2,325.6
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,341.62,268.3
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,271.76,213.15
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,214.14,167.58
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,152.35,117.76
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,96.14,71.88
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,39.61,25.83
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.83,6.34
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.86,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,25.33,14.13
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,42.85,31.56
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,51.85,40.14
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,62.43,49.76
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,94.59,61.72
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,137.04,88.52
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,181.15,121.29
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,230.3,160.9
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,279.26,202.55
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,331.63,247.05
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,382.69,289.63
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,436.4,333.26
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,487.8,374.4
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,540.04,414.85
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,558.1,426.66
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,560.41,425.32
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,568.83,429.3
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,566.06,424.54
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,682.01,512.66
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,817.7,608.17
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,851.99,627.7
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,884.23,646.1
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,915.51,662.5
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,944.67,676.96
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,965.24,688.19
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,982.91,697.58
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,996.15,702.79
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,1006.31,706.08
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,1010.89,709.07
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,1012.24,710.28
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,1008.31,707.85
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,1001.13,703.58
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,988.38,697.24
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,972.57,689.15
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,951.22,677.12
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,927.02,663.38
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,901.68,648.23
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,868.57,628.12
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,830.72,604.92
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,791.0,580.37
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,743.15,551.24
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,694.52,521.09
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,640.57,485.61
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,589.45,449.96
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,526.8,405.57
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,466.34,361.18
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,397.39,308.85
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,332.96,257.7
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,254.23,194.19
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,184.71,135.89
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,101.58,58.24
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,20.56,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,11.8,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,22.38,12.04
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,34.82,24.43
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,43.41,32.46
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,51.27,39.58
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,62.56,40.08
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,63.79,47.81
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,85.39,65.43
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,106.79,82.57
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,148.59,115.86
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,191.31,149.49
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,265.99,206.51
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,360.8,279.14
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,275.1,213.49
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,180.49,138.8
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,178.3,136.65
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,176.0,134.33
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,249.38,191.09
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,323.46,247.26
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,283.94,216.34
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,243.31,184.79
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,228.45,173.36
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,213.37,161.7
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,379.39,287.77
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,548.87,410.8
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,507.67,379.75
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,464.8,348.08
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,494.5,370.23
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,524.55,392.31
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,548.09,410.07
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,571.57,427.81
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,510.29,383.26
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,448.34,337.85
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,586.58,444.92
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,722.67,547.16
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,692.6,525.9
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,661.67,504.73
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,739.25,567.69
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,801.34,618.04
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,738.7,573.0
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,674.35,526.58
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,652.29,513.17
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,623.1,494.02
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,561.12,447.11
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,506.55,405.08
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,444.28,357.18
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,385.1,310.49
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,317.66,255.48
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,248.71,198.17
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,181.02,141.28
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,120.39,89.64
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,63.8,36.96
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.81,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,25.35,14.91
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,40.59,29.95
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,55.97,44.16
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,70.7,57.53
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,102.51,73.26
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,138.59,98.92
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,89.6,63.91
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,22.2,13.24
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,37.68,26.26
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,53.17,39.17
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,190.74,151.7
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,326.68,259.99
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,196.76,156.14
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,53.22,38.47
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,61.96,45.52
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,70.7,52.47
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,132.04,102.2
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,193.29,151.08
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,243.44,190.5
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,294.0,229.77
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,311.14,242.77
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,328.43,255.92
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,348.71,271.35
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,369.18,286.86
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,507.46,393.98
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,650.97,501.58
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,656.59,505.21
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,661.55,509.05
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,439.8,342.83
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,206.75,160.28
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,202.99,157.72
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,199.18,154.81
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,198.79,154.67
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,198.39,154.55
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,227.84,177.77
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,257.64,201.08
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,230.86,180.27
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,204.12,159.46
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,187.03,146.22
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,170.04,132.99
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,212.55,168.55
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,263.23,210.35
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,315.64,255.1
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,360.38,292.82
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,308.48,251.78
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,265.58,217.33
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,291.01,238.3
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,303.92,246.26
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,230.0,182.63
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,164.96,125.77
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,89.09,55.48
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
