Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.37,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.71,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,23.08,13.42
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,34.19,24.54
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,39.17,29.45
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,44.93,34.78
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,85.61,47.73
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,132.79,78.18
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,181.47,116.19
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,238.08,163.79
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,290.91,210.28
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,346.3,258.74
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,401.01,305.96
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,457.19,353.13
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,514.29,399.49
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,567.79,441.77
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,619.2,481.18
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,669.96,518.94
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,717.4,554.28
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,763.48,586.51
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,805.28,613.65
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,845.09,639.09
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,881.04,662.86
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,914.57,684.87
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,943.68,702.48
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,970.05,718.19
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,991.28,731.87
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1009.46,743.63
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1022.6,750.72
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1032.47,755.79
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1037.06,759.03
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1038.27,760.24
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1034.12,756.66
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,1026.61,751.08
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,1012.86,742.64
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,995.94,732.27
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,973.07,718.5
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,947.34,702.9
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,916.69,685.33
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,883.65,666.02
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,844.24,640.88
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,808.02,617.77
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,761.01,587.38
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,713.1,555.92
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,657.56,517.27
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,602.31,477.27
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,542.38,432.73
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,482.21,386.53
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,412.27,330.35
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,347.0,276.04
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,269.36,211.3
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,200.46,151.81
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,117.54,75.06
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,30.8,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,23.83,14.07
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,35.92,25.86
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,41.71,31.38
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,49.89,38.73
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,89.84,50.89
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,136.35,81.07
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,184.45,118.47
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,237.06,162.37
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,292.85,210.59
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,347.72,257.97
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,401.65,303.46
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,457.08,348.82
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,510.39,391.79
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,564.08,433.73
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,617.89,474.54
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,668.05,511.63
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,715.28,545.52
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,761.29,576.67
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,803.15,603.63
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,843.13,628.98
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,878.96,652.26
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,912.45,673.82
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,942.84,693.49
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,970.69,711.46
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,992.23,725.28
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1010.77,737.23
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1024.31,744.54
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1034.63,749.86
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1039.71,753.4
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1041.43,754.94
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1037.3,752.85
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,1029.82,748.76
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,1016.62,740.75
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,1000.24,730.81
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,977.91,717.4
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,952.72,702.18
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,921.59,682.39
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,888.08,661.02
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,854.45,639.81
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,813.78,613.62
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,766.25,582.62
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,717.82,550.6
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,663.52,513.85
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,609.31,475.55
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,549.05,431.47
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,488.39,385.66
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,418.93,330.93
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,353.8,277.69
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,274.43,212.64
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,204.02,152.87
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,120.55,77.55
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,32.18,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.39,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,22.07,12.64
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,31.02,21.44
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,35.77,25.93
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,45.13,34.24
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,87.51,45.83
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,135.84,77.21
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,189.02,118.85
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,242.36,163.26
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,295.61,209.01
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,351.19,256.23
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,405.21,300.85
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,459.97,344.44
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,516.49,388.17
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,569.31,427.73
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,618.93,463.85
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,667.47,498.04
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,713.94,530.85
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,759.05,560.64
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,799.36,585.24
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,837.51,608.11
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,871.92,629.51
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,903.9,649.26
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,932.28,665.91
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,958.04,680.88
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,978.38,693.81
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,995.71,705.0
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,1008.04,713.8
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,1017.18,720.75
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1021.11,724.02
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,1021.74,725.39
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,1016.61,721.86
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,1008.21,716.45
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,994.64,710.24
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,977.99,702.18
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,903.94,656.13
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,820.76,600.24
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,733.54,540.64
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,642.06,476.75
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,728.17,544.81
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,789.3,589.56
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,690.73,523.14
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,592.88,453.5
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,539.71,416.12
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,487.41,378.22
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,434.64,339.86
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,383.21,301.27
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,328.61,258.4
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,276.15,215.79
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,214.7,165.53
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,158.77,118.27
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,82.56,52.54
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.25,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,23.34,13.82
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,32.7,22.93
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,38.23,28.17
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,49.89,32.17
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,91.48,49.65
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,139.21,81.15
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,188.53,119.89
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,245.0,166.93
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,298.24,212.54
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,353.97,259.77
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,408.03,304.87
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,463.51,349.78
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,520.89,395.59
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,574.72,437.53
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,625.96,475.53
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,676.7,511.94
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,723.3,545.38
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,768.5,575.45
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,810.49,601.48
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,850.56,625.81
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,886.0,647.98
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,919.0,668.39
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,949.62,685.76
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,977.68,701.33
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,998.53,713.61
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1016.28,723.99
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1030.33,730.67
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1041.11,735.38
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1045.12,738.07
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1045.68,738.83
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1041.36,736.73
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,1033.66,732.7
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,1020.64,726.09
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,1004.41,717.58
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,981.42,704.83
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,955.65,690.33
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,925.11,674.47
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,892.14,656.76
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,851.4,632.61
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,809.05,606.92
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,767.49,581.28
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,720.03,551.04
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,664.17,513.18
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,608.71,474.25
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,547.24,429.68
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,490.13,386.76
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,421.23,332.67
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,356.69,280.1
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,280.73,217.66
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,212.93,159.86
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,132.35,87.82
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,45.27,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.85,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.03,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.92,16.88
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.15,28.55
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,47.55,36.37
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,62.35,42.59
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,100.08,60.24
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,144.12,89.87
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,189.32,125.06
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,239.36,166.5
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,285.92,208.86
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,327.51,246.19
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,381.98,290.28
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,449.18,344.03
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,500.23,385.18
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,551.83,425.62
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,599.65,462.24
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,646.76,497.38
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,691.7,530.85
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,735.65,562.92
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,774.96,588.78
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,812.4,613.03
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,846.18,635.78
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,877.91,657.03
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,908.76,676.25
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,939.7,695.4
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,959.8,708.24
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,977.05,719.25
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,988.97,725.69
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,997.82,730.2
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,912.02,671.73
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,810.04,594.3
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,805.94,591.75
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,800.07,587.54
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,738.61,543.75
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,669.5,494.45
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,802.96,597.84
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,907.3,673.28
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,876.74,654.2
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,844.06,634.39
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,802.67,607.37
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,763.44,581.67
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,716.39,550.97
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,668.87,519.43
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,616.54,482.82
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,564.51,445.26
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,503.59,399.59
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,444.88,354.34
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,380.55,303.27
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,319.99,253.47
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,245.01,190.78
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,180.83,135.77
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,101.24,67.16
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,32.87,21.77
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,52.2,39.58
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,68.86,54.62
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,89.67,68.26
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,116.31,86.74
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,146.56,108.84
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,85.04,61.54
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,48.81,34.51
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,90.87,68.41
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,100.4,75.65
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,109.94,82.85
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,146.86,111.83
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,184.01,140.64
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,145.67,110.28
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,106.37,79.14
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,143.69,108.4
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,181.28,137.51
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,194.34,147.12
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,207.55,156.81
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,247.09,186.8
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,286.93,216.67
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,241.86,182.42
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,196.23,147.65
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,167.66,125.64
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,138.81,103.27
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,148.16,110.6
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,157.55,117.92
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,239.02,180.37
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,321.32,242.15
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,319.37,240.65
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,317.36,239.4
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,315.3,238.78
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,313.2,238.16
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,277.43,211.48
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,241.62,184.55
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,216.82,166.32
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,192.05,147.77
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,292.26,228.41
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,387.04,303.79
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,237.56,186.65
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,91.07,68.56
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,131.21,101.64
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,172.95,135.85
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,148.75,116.74
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,124.89,97.69
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,101.63,78.69
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,78.43,59.46
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,57.47,41.92
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,36.15,23.88
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,20.76,10.16
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,9.34,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,17.08,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,33.58,22.25
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,50.4,37.74
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,65.47,51.27
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,87.0,62.44
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,119.46,84.48
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,148.34,109.32
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,191.38,137.22
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,251.56,181.01
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,250.37,188.42
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,230.43,177.55
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,322.26,246.23
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,446.59,341.71
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,418.8,321.85
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,368.98,282.17
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,395.33,301.28
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,421.91,320.2
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,413.48,312.37
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,402.74,302.82
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,420.84,315.06
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,438.93,327.12
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,644.07,486.22
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,872.41,652.23
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,908.61,673.35
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,941.25,692.7
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,961.0,704.94
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,977.99,715.42
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,991.69,722.25
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,1002.45,727.17
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,1006.25,729.11
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,1006.92,729.14
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,1003.89,727.31
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,997.68,723.77
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,983.51,715.09
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,966.39,704.61
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,944.95,691.37
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,926.49,680.21
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,895.18,660.23
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,861.67,638.81
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,822.33,613.54
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,781.49,587.07
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,735.12,557.23
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,690.74,528.39
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,636.52,491.01
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,582.85,452.03
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,521.98,408.12
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,463.19,364.28
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,396.41,312.02
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,333.83,261.34
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,259.67,200.37
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,192.27,143.5
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,118.07,79.47
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,46.15,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,9.34,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,17.12,0.95
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,34.73,23.1
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,52.6,39.33
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,64.75,50.24
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,80.41,55.53
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,114.76,80.9
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,138.14,104.17
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,177.49,124.73
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,247.32,172.27
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,294.98,211.83
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,345.68,253.58
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,395.02,293.73
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,447.33,335.3
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,496.7,374.43
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,546.74,413.12
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,597.28,450.48
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,645.19,485.08
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,688.66,515.65
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,731.17,544.87
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,770.05,570.06
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,807.44,593.63
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,840.59,615.37
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,871.74,635.74
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,897.41,652.71
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,920.53,668.07
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,940.47,681.14
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,957.82,692.6
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,967.73,697.89
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,974.73,701.44
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,978.23,703.97
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,978.77,704.73
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,971.07,700.54
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,960.57,694.68
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,946.63,687.8
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,930.01,679.21
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,907.36,665.3
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,878.92,647.55
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,847.71,627.7
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,814.75,606.6
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,770.7,577.72
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,726.2,547.58
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,678.62,515.63
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,627.59,480.72
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,569.94,439.14
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,514.28,398.26
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,454.26,354.02
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,396.98,310.67
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,329.89,258.5
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,261.45,203.98
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,195.5,150.22
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,136.06,100.94
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,70.9,46.58
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.85,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,15.29,1.33
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,31.7,20.88
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,44.46,32.72
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.22,43.31
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,77.71,53.04
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,114.47,73.26
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,157.18,102.82
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,201.51,137.39
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,249.4,176.33
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,297.18,216.04
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,347.34,257.48
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,395.65,297.22
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,444.66,336.55
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,492.74,374.09
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,541.84,411.42
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,586.91,444.58
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,630.7,475.89
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,672.77,506.19
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,714.39,535.58
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,750.31,559.31
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,784.44,581.31
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,816.76,603.01
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,847.63,623.45
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,890.89,651.31
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,936.12,678.88
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,865.36,628.27
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,783.42,564.84
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,642.95,465.42
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,495.76,358.66
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,451.83,328.19
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,407.09,296.44
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,593.31,432.62
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,779.81,561.71
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,871.38,629.0
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,946.79,680.73
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,734.66,536.03
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,515.36,376.17
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,546.73,402.99
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,574.51,426.02
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,587.44,437.67
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,586.81,439.99
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,612.79,462.79
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,621.5,473.16
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,566.66,434.14
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,513.2,395.65
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,452.11,350.92
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,393.81,307.1
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,330.6,258.26
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,264.91,206.2
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,198.56,152.41
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,138.58,102.85
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,81.71,54.73
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,21.44,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,9.16,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,10.32,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.71,3.39
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,33.63,22.48
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,46.01,33.95
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,64.67,50.42
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,89.2,66.05
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,119.54,86.0
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,151.67,107.98
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,190.0,139.33
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,221.32,165.11
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,184.57,139.57
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,141.92,107.96
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,104.18,77.78
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.3
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,121.24,90.45
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,177.0,132.93
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,123.57,91.25
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.47
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,347.87,264.29
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,644.61,474.15
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,668.74,486.1
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,692.56,499.73
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,652.24,469.45
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,605.61,434.8
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,585.99,420.4
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,563.55,403.8
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,574.62,411.73
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,585.51,419.34
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,718.26,513.53
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,851.46,603.97
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,806.4,572.41
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,762.74,542.93
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,498.83,364.19
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,228.92,168.05
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,520.46,387.39
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,799.95,580.81
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,730.02,530.78
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,668.77,488.65
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,570.82,420.67
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,484.36,359.07
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,604.32,452.05
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,709.83,530.81
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,662.23,498.19
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,614.75,466.34
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,561.5,428.8
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,509.4,391.39
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,449.83,348.06
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,392.98,305.63
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,321.71,251.23
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,262.97,204.81
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,197.71,152.13
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,138.56,103.4
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,73.25,49.17
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
