Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,8.36,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,15.56,3.02
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,37.73,26.13
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,58.74,45.22
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,77.71,62.13
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,100.23,73.58
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,135.53,96.08
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,176.02,124.91
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,216.51,155.61
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,261.49,190.92
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,301.25,222.97
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,348.2,260.44
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,394.01,296.04
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,442.15,332.52
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,487.65,367.45
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,534.48,402.57
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,579.04,434.57
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,623.79,465.92
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,664.29,493.11
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,704.57,519.38
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,742.52,543.88
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,780.08,567.57
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,745.65,538.95
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,699.11,502.2
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,708.11,507.66
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,715.83,511.77
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,825.28,590.62
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,938.23,666.71
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,821.52,583.75
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,691.01,489.95
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,830.08,590.86
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,961.21,679.33
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,956.39,675.37
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,948.85,671.36
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,688.81,497.74
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,412.51,299.81
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,567.98,415.81
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,718.26,520.95
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,593.9,434.13
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,456.35,337.18
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,555.11,413.16
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,634.32,472.31
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,592.28,444.28
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,549.38,416.11
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,476.86,364.56
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,415.98,320.32
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,362.75,281.08
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,313.12,243.58
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,288.34,224.62
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,260.74,202.22
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,195.91,150.16
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,136.92,101.91
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,73.43,49.55
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.32,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,19.77,6.02
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,37.05,25.4
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,54.64,41.37
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,64.3,50.12
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,85.25,60.23
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,119.5,83.78
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,153.38,109.78
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,192.85,140.9
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,227.29,167.97
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,258.64,193.29
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,288.27,216.68
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,309.64,232.87
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,328.22,246.29
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,331.23,248.11
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,326.17,243.7
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,323.34,241.16
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,319.12,237.53
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,331.24,245.81
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,343.31,253.9
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,353.96,261.04
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,364.59,268.16
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,240.86,177.95
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,112.39,81.55
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,123.05,89.93
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,133.77,98.0
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,227.76,168.75
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,322.53,237.55
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,322.38,236.82
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,322.13,236.72
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,218.95,162.1
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.69,84.74
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,140.19,104.07
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,164.78,123.03
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,127.94,95.03
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,91.2,66.73
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,77.03,55.77
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,62.95,44.75
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,45.01,30.55
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,27.08,16.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.79,11.21
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,14.5,6.15
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,117.6,89.81
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,226.01,175.7
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,298.9,234.83
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,349.34,275.75
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,303.17,240.34
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,259.63,206.62
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,217.47,173.12
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,176.27,139.52
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,130.78,101.88
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,82.14,61.16
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,47.2,31.11
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,15.44,4.17
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,35.73,25.02
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,55.27,43.0
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,71.77,58.08
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,92.59,71.71
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,117.25,90.93
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,142.62,111.04
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,170.19,132.94
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,198.61,155.41
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,231.57,181.46
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,266.08,208.58
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,285.5,223.52
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,303.5,236.95
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,354.64,275.62
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,405.22,313.31
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,473.55,364.62
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,545.38,417.78
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,562.57,428.18
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,576.74,436.32
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,469.7,355.81
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,352.94,266.45
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,397.48,299.64
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,445.05,333.97
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,410.39,308.07
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,373.5,280.77
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,434.12,325.45
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,494.87,369.1
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,459.12,342.14
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,422.43,314.94
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,436.96,325.89
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,451.51,336.63
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,399.56,299.08
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,340.41,256.01
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,290.35,219.29
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,240.21,181.89
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,252.88,191.97
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,265.66,202.0
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,259.38,197.99
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,253.09,194.06
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,167.81,128.38
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.42
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,150.28,116.0
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,218.69,170.75
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,132.07,102.17
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,42.5,29.67
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,35.72,24.16
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,29.44,18.98
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,23.15,13.73
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,17.36,8.84
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.57,3.89
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,5.1
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,35.37,24.44
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,53.74,41.17
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,72.73,58.11
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,89.7,68.77
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,111.12,85.82
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,133.06,103.34
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,174.37,132.9
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,229.77,174.4
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,221.48,171.02
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,211.89,165.2
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,231.68,180.09
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,246.88,191.22
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,167.03,128.37
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,77.46,56.93
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,103.0,77.08
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,128.35,96.74
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,267.49,204.51
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,409.09,309.66
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,461.9,347.19
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,516.79,385.81
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,464.02,346.32
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,408.14,304.62
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,397.81,296.39
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,387.03,287.69
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,372.91,277.48
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,359.53,267.82
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,478.92,354.97
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,597.82,438.47
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,550.35,404.46
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,501.86,370.18
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,432.93,321.31
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,356.4,265.93
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,365.47,273.3
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,367.55,275.33
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,282.34,212.43
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,205.62,154.72
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,232.19,175.92
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,259.11,197.27
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,236.25,180.19
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,213.45,163.12
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,217.53,167.34
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,221.55,171.51
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,365.83,289.72
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,478.44,379.76
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,428.2,341.54
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,378.99,303.72
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,363.72,292.25
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,344.37,275.66
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,272.72,215.35
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,206.7,158.62
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,135.35,97.01
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,68.22,15.56
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,24.82,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,7.23,0.51
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.47
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.82
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.35
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.66
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.98
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,36.72,24.55
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.66,2.27
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,65.78,47.78
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,121.28,91.73
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,196.64,150.5
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,272.49,208.39
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,225.65,171.62
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,176.87,133.52
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,337.91,256.91
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,502.2,377.31
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,420.93,315.64
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,332.62,248.86
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,329.0,246.2
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,325.16,243.15
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,422.67,314.93
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,522.86,386.43
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,620.23,456.66
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,719.5,526.45
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,848.49,622.0
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,971.72,705.52
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,975.59,707.21
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,976.54,708.21
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,971.12,705.23
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,962.83,700.56
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,949.7,692.86
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,933.86,683.5
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,913.99,671.95
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,891.43,658.65
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,861.42,641.23
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,832.76,624.65
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,794.31,600.24
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,754.64,574.75
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,636.28,489.73
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,524.01,405.5
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,449.56,350.51
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,379.44,297.35
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,328.58,259.48
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,286.58,227.36
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,241.79,192.05
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,198.55,157.04
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,152.16,118.57
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,108.36,81.63
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,64.45,44.37
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.5,1.17
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,15.44,5.2
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,34.63,24.2
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,53.06,41.12
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,72.07,58.27
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,92.28,71.96
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,117.93,91.47
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,151.41,117.06
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,156.28,122.36
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,160.1,126.46
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,180.06,141.89
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,200.34,157.35
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,254.0,198.7
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,315.9,245.93
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,341.92,265.03
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,368.14,284.1
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,362.19,278.35
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,353.65,270.59
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,390.83,298.22
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,429.13,326.25
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,350.37,266.37
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,269.1,204.2
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,424.41,321.77
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,584.74,437.55
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,379.73,286.97
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,166.46,124.69
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,416.03,315.26
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,668.19,494.57
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,583.24,431.22
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,491.07,363.81
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,611.84,453.21
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,734.42,540.12
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,788.02,578.89
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,845.13,619.84
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,639.23,475.57
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,425.8,318.93
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,489.68,369.01
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,560.74,422.4
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,379.61,289.88
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,205.04,156.42
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,207.22,158.92
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,209.49,161.19
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,259.52,201.98
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,302.39,236.99
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,292.99,230.94
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,281.92,223.53
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,246.84,196.57
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,212.37,169.57
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,176.78,141.04
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,141.89,112.43
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,106.64,82.88
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,72.41,53.86
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,43.69,29.07
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,0.87
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,13.02,5.45
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,21.23,12.4
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,23.65,14.35
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.8
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.6,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.75
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,66.78,49.36
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,77.46,57.92
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,97.74,74.04
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,117.86,89.83
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,141.15,108.19
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,164.69,126.54
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,128.58,97.55
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,92.03,68.3
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,135.94,103.06
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,180.13,137.36
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,447.76,340.89
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,722.5,530.84
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,835.7,611.99
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,949.84,689.27
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,838.55,609.57
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,710.34,515.21
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,853.6,620.74
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,984.5,706.62
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,867.11,625.8
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,741.82,535.67
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,731.9,531.43
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,720.52,525.04
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,589.57,433.67
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,460.36,341.21
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,440.52,329.23
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,420.3,316.01
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,317.18,240.64
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,209.48,159.34
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,164.6,125.63
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,120.15,91.21
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,90.14,67.62
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.23
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,52.66,37.78
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,44.43,31.22
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,205.09,165.75
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,329.86,264.22
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,260.81,206.07
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,198.83,153.22
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,130.21,94.64
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,65.89,25.67
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,23.27,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,13.27,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.97,9.74
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.74,22.64
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,43.89,33.02
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,43.0,32.53
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,46.36,33.66
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,90.85,69.91
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,136.55,106.04
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,174.35,134.0
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,212.46,162.12
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,240.64,184.04
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,272.93,208.67
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,323.74,246.21
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,381.64,288.89
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,457.62,346.8
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,561.58,425.3
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,609.56,460.04
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,657.21,494.13
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,700.85,525.29
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,743.48,554.55
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,782.88,579.85
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,820.43,603.7
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,853.34,623.3
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,884.17,641.39
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,913.03,658.63
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,939.81,674.47
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,959.21,686.37
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,975.94,696.69
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,986.99,703.53
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,995.13,708.7
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,999.28,711.52
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,1000.38,712.58
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,994.95,708.31
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,986.53,702.36
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,973.16,696.2
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,956.96,688.34
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,941.75,680.44
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,918.07,667.06
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,887.82,649.42
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,855.45,630.27
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,816.94,606.81
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,777.03,582.12
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,731.92,554.19
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,688.88,527.21
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,636.04,491.89
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,583.78,454.87
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,524.93,412.09
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,467.97,369.44
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,403.45,318.92
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,342.81,269.94
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,270.33,210.77
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,207.99,158.27
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,137.81,99.15
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,73.32,31.34
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,26.28,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,12.29,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,22.29,10.62
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,40.52,28.74
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,59.22,45.63
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,71.28,56.43
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,89.57,68.62
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,115.11,87.88
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,147.77,112.28
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,181.9,138.08
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,214.75,162.94
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,247.85,189.08
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,280.87,214.74
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,320.55,244.4
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,363.5,276.33
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,330.47,250.87
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,293.04,221.46
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,417.63,315.33
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,555.96,415.77
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,513.59,382.42
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,460.03,341.07
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,365.01,271.98
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,266.28,198.54
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,408.99,304.47
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,556.66,409.01
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,545.14,398.69
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,532.45,388.51
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,371.22,274.03
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,204.89,151.52
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,277.48,205.96
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,350.72,259.29
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,481.63,354.47
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,616.19,448.66
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,524.82,384.08
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,438.73,322.92
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,464.27,342.62
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,489.56,361.61
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,445.56,330.44
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,401.5,299.15
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,529.41,397.18
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,650.69,486.91
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,664.99,499.78
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,665.47,503.77
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,617.01,470.24
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,562.47,432.13
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,534.78,414.12
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,512.27,399.09
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,453.49,355.8
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,390.04,308.04
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,327.47,258.89
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,269.28,212.01
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,206.51,160.88
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,148.79,112.99
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,86.98,61.67
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,32.53,12.16
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,13.45,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,24.13,12.06
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,38.67,26.96
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,49.39,36.86
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,68.95,53.98
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,96.9,71.52
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,108.81,81.69
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,113.47,87.24
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,151.55,116.05
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,196.3,149.88
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,245.26,186.13
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,307.0,232.71
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,264.06,200.99
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,217.02,164.8
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,244.59,185.55
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,272.69,206.34
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,315.66,237.75
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,364.32,272.8
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,350.37,261.84
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,334.99,250.03
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,324.97,241.96
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,311.34,231.27
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,276.65,205.58
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,241.36,179.33
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,226.67,168.39
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,211.79,157.24
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,306.64,227.84
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,405.33,299.3
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,509.66,374.28
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,620.27,451.48
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,794.75,581.03
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,961.63,698.16
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,768.45,562.4
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,557.07,407.62
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,523.0,384.85
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,488.6,360.8
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,606.79,450.24
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,720.06,533.33
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,772.89,575.04
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,811.63,606.62
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,773.31,581.6
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,733.93,555.56
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,610.84,466.75
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,493.37,379.57
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,523.07,405.49
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,534.16,416.59
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,475.95,373.38
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,420.16,331.21
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,356.47,281.18
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,297.29,233.51
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,225.25,175.18
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,166.55,126.37
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,105.24,75.15
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,46.92,21.03
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,17.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
