Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,13.76,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.7,10.46
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,34.24,23.26
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.13,34.09
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,47.53,35.57
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,55.08,39.93
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,51.2,36.71
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,47.33,33.43
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,61.86,45.08
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,76.4,56.55
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,110.81,83.72
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,144.82,110.05
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,157.2,119.07
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,169.8,128.24
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,241.66,183.11
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,318.1,240.35
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,337.72,253.96
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,357.61,267.81
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,309.16,231.46
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,260.1,194.44
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,269.33,200.84
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,278.53,207.06
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,339.46,251.92
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,402.76,297.75
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,565.15,417.49
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,734.77,537.56
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,672.6,491.6
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,607.15,443.8
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,554.61,405.85
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,503.07,368.18
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,605.83,443.49
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,704.62,513.95
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,566.63,415.85
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,420.37,309.72
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,496.99,367.24
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,581.38,428.51
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,750.42,557.38
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,890.26,658.35
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,863.52,641.65
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,831.32,622.22
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,646.01,489.22
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,462.32,350.06
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,541.77,415.94
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,607.86,469.98
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,545.86,424.24
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,486.49,380.19
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,434.24,341.61
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,383.61,303.24
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,319.3,252.71
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,266.44,209.89
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,207.98,162.02
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,154.46,117.29
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,99.2,70.89
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,42.61,19.7
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,17.13,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,14.74,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.92,13.02
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,40.56,28.6
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,55.64,42.23
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.04,44.62
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,84.04,53.6
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,126.18,82.07
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,170.23,115.67
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,208.34,150.28
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,236.93,176.68
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,277.82,208.16
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,329.42,248.31
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,358.3,271.51
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,382.51,290.12
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,430.5,326.61
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,482.03,365.39
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,468.37,353.39
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,441.04,330.77
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,511.34,383.01
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,584.04,436.03
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,608.33,452.6
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,633.36,469.75
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,619.77,457.62
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,599.35,440.67
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,642.59,471.1
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,687.16,501.87
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,697.82,508.99
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,707.84,515.85
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,604.85,441.49
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,494.12,360.7
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,638.24,467.66
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,784.22,571.95
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,645.54,472.94
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,504.7,370.76
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,577.18,425.14
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,640.85,471.93
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,628.83,464.35
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,615.57,456.28
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,666.46,497.3
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,710.6,532.95
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,521.66,394.69
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,333.43,252.0
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,290.11,220.76
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,247.27,188.95
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,381.88,297.71
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,492.03,383.97
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,422.98,331.7
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,367.76,289.43
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,305.98,240.91
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,249.02,195.2
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,184.27,142.98
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,130.35,98.56
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,77.1,54.47
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.49,7.3
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.52
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,19.17
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,44.97,32.96
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,62.64,48.39
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,80.58,60.59
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,100.57,76.55
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,120.88,92.43
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,140.16,107.15
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,159.89,122.02
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,143.02,108.49
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,124.58,93.73
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,116.91,87.23
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,109.04,80.64
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,197.36,148.86
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,281.52,212.35
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,321.61,241.47
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,362.91,271.22
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,342.25,255.3
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,322.82,240.39
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,312.15,232.27
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,301.07,223.85
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,280.5,208.43
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,259.54,192.74
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,230.99,171.05
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,202.13,149.13
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,341.53,252.64
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,482.46,353.58
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,435.61,319.49
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,383.22,281.79
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,471.93,346.63
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,557.28,407.48
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,536.78,392.92
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,515.81,378.45
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,516.5,379.75
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,516.71,380.68
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,476.77,352.42
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,436.75,324.01
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,388.16,289.27
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,339.72,254.17
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,309.23,232.27
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,270.59,203.96
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,191.01,143.83
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,113.04,83.6
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,151.8,114.61
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,191.54,146.16
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,167.03,127.57
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,142.85,109.05
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,118.2,89.81
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,93.92,70.51
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,71.41,52.32
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,48.59,33.58
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,30.55,18.46
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,13.5,3.1
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,76.61,55.97
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,146.35,110.61
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,110.89,82.99
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,68.65,49.84
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,44.94,30.64
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,21.25,11.49
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,69.66,50.13
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,117.54,87.71
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,126.16,94.16
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,134.81,100.64
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,170.33,127.72
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,206.26,154.76
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,215.71,161.63
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,225.24,168.6
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,313.85,234.99
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,405.55,302.04
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,602.77,451.4
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,818.56,606.42
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,792.83,583.65
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,761.13,557.95
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,774.51,570.12
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,789.63,583.87
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,529.7,397.5
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,254.51,189.1
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,613.42,466.26
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,961.6,713.76
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,957.62,709.13
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,950.84,704.6
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,938.14,695.93
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,922.94,685.68
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,802.15,598.63
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,681.98,508.32
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,681.99,510.71
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,678.62,510.22
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,439.97,334.69
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,205.46,154.12
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,328.33,251.77
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,431.77,332.31
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,397.88,307.44
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,363.25,282.13
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,317.21,247.44
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,273.74,214.1
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,229.76,179.97
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,187.29,146.23
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,136.9,105.41
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,94.71,70.64
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,56.0,38.45
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,17.37,5.93
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,25.57,13.84
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,45.63,32.77
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,62.13,47.61
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,45.0,33.23
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,22.19,12.69
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,27.51,17.06
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,32.83,21.37
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,37.67,25.19
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,42.51,28.95
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,85.62,63.52
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,127.36,96.48
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,139.51,105.5
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,151.73,114.53
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,223.55,169.93
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,291.83,221.69
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,366.46,277.44
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,441.47,332.48
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,464.95,349.27
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,488.94,366.46
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,549.55,409.93
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,613.03,454.59
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,632.52,468.13
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,651.4,481.33
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,505.9,374.57
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,350.43,258.31
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,352.19,259.64
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,354.78,261.19
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,249.19,183.31
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,142.99,103.78
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,274.09,201.71
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,413.23,301.25
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,344.37,251.38
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,281.58,206.1
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,438.55,320.51
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,599.3,430.45
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,585.22,419.4
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,570.25,409.11
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,718.31,517.18
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,838.17,598.97
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,803.62,575.26
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,767.19,552.24
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,722.31,526.8
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,676.94,500.32
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,627.28,468.4
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,577.61,435.5
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,519.6,396.12
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,463.5,356.61
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,398.09,308.0
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,339.78,262.91
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,271.08,208.87
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,209.23,158.57
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,141.96,103.11
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,76.43,44.3
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,28.79,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,16.71,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,29.39,16.96
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,43.58,31.15
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,58.57,44.59
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,46.71,34.72
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,41.52,28.63
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,59.43,43.29
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,77.11,57.55
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,107.57,81.76
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,137.95,105.46
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,134.23,101.89
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,130.14,98.11
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,165.64,125.26
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,201.6,152.33
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,224.05,169.05
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,246.86,185.97
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,255.25,191.52
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,263.58,197.04
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,409.71,306.94
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,570.28,423.11
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,605.15,446.41
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,644.33,472.94
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,754.57,556.96
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,876.8,643.38
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,834.06,609.2
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,781.43,565.48
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,872.06,633.86
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,965.25,696.43
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,848.63,614.75
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,714.84,515.09
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,858.59,623.43
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,990.02,713.56
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,985.14,709.92
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,977.33,705.54
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,866.96,631.16
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,748.21,544.49
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,831.81,610.0
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,896.84,657.46
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,870.44,641.63
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,838.64,622.69
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,800.67,598.18
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,761.48,572.68
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,716.95,544.1
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,671.95,514.53
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,620.28,477.88
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,569.16,440.97
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,511.22,398.92
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,452.21,354.98
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,391.18,308.19
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,333.6,262.57
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,266.07,207.75
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,205.24,157.03
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,138.59,101.22
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,73.77,43.52
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,27.49,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,14.47,5.55
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,28.97,18.92
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,43.3,31.72
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,59.78,46.14
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,76.44,57.44
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,79.25,59.67
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,81.67,61.47
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,153.98,114.48
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,239.8,178.26
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,255.29,193.26
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,261.73,199.92
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,338.06,256.24
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,455.69,345.3
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,472.69,358.37
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,471.21,355.77
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,398.28,300.52
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,311.41,233.44
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,501.93,382.22
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,731.06,550.48
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,494.78,375.81
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,236.12,175.29
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,228.29,169.87
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,220.33,163.8
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,317.33,235.38
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,415.84,305.71
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,616.01,452.23
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,821.18,594.12
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,632.43,460.18
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,429.47,312.83
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,563.91,410.83
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,694.98,501.85
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,844.02,611.52
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,974.35,699.68
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,962.17,691.96
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,947.24,683.83
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,760.92,557.27
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,566.53,415.29
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,659.72,486.87
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,743.92,548.44
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,762.8,564.68
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,769.17,570.76
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,725.14,543.43
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,680.53,515.6
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,626.55,479.16
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,573.62,442.01
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,515.76,400.54
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,459.79,359.28
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,391.59,307.4
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,331.61,260.22
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,265.06,206.69
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,205.06,156.99
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,136.95,100.35
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,71.11,42.75
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,26.35,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,5.3,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,6.27,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.79,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,19.79,10.79
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,33.81,22.28
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,29.95,19.01
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,26.09,15.78
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,201.33,153.59
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,383.85,287.01
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,432.21,322.5
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,490.18,366.06
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,517.89,386.1
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,543.17,404.08
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,619.78,463.18
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,710.95,531.7
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,750.27,559.38
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,789.72,587.22
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,822.49,608.87
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,853.7,629.45
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,887.46,650.77
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,918.52,670.16
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,938.57,681.67
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,956.19,691.57
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,969.44,699.54
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,980.01,705.89
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,984.24,707.77
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,985.52,707.89
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,983.34,704.53
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,978.16,699.39
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,966.62,691.74
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,952.28,682.45
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,937.57,673.65
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,914.38,659.51
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,886.11,642.21
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,855.72,623.55
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,820.22,602.0
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,782.97,579.13
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,739.35,552.11
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,697.51,525.87
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,646.81,492.84
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,596.42,458.51
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,538.63,417.36
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,482.56,376.27
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,415.69,324.88
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,353.36,275.61
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,283.2,219.54
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,222.5,169.37
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,152.74,111.69
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,93.01,57.91
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,32.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,14.74,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,27.61,15.86
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,43.91,31.56
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,60.91,46.81
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,75.73,59.95
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,98.18,70.05
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,136.32,98.4
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,171.41,125.64
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,193.98,145.54
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,215.94,164.44
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,211.88,162.37
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,207.2,159.21
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,241.41,184.89
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,281.65,214.81
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,283.89,215.61
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,284.88,215.48
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,320.69,241.54
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,357.5,267.9
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,403.81,301.57
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,451.81,336.04
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,283.87,212.24
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,108.43,78.65
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,244.88,182.63
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,381.31,282.67
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,447.64,330.45
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,515.61,378.96
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,354.88,263.49
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,189.37,140.37
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,135.59,99.64
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,81.59,57.98
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,70.39,49.36
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.69
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,57.23,39.2
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,55.27,37.71
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,43.13,28.33
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,31.0,18.88
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,52.29,35.79
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,39.2,25.57
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,26.12,15.26
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,30.46,18.8
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,34.81,22.35
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,24.16,13.9
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.52,5.35
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,52.2,36.83
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,91.26,68.52
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,79.37,59.26
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,67.67,50.06
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,56.04,40.68
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,44.43,31.15
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,34.27,22.7
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,16.22,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,27.3,15.77
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,42.48,30.51
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,53.87,40.98
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,61.71,48.01
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,94.75,60.7
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,128.73,81.35
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,168.11,109.89
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,213.09,145.27
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,262.76,185.08
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,309.04,223.13
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,358.08,262.84
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,406.29,300.67
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,456.13,338.56
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,503.26,374.5
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,551.14,410.12
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,596.79,442.95
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,642.34,474.94
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,686.16,504.94
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,727.13,532.47
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,765.09,557.66
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,801.81,581.26
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,760.0,548.1
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,702.65,503.15
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,671.62,480.39
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,635.84,453.97
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,747.02,531.52
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,862.91,608.04
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,837.86,590.16
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,811.67,573.15
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,772.79,547.5
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,726.78,517.0
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,774.42,552.21
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,814.22,581.27
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,757.14,543.38
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,700.33,505.73
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,682.29,495.44
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,663.02,483.77
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,628.59,462.44
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,584.63,434.37
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,598.34,447.45
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,598.77,450.96
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,572.89,434.23
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,544.57,415.71
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,502.16,386.08
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,459.2,355.55
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,412.5,321.88
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,366.27,287.67
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,313.94,247.11
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,264.09,207.47
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,210.95,164.5
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,161.64,123.63
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,108.68,79.55
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,55.57,33.96
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,22.17,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
