Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.47,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.89
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,12.05,4.89
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,15.43,7.23
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,75.6,56.66
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,132.29,102.18
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,154.78,119.66
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,177.91,137.58
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,185.48,143.34
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,192.19,148.34
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,226.44,174.6
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,256.88,197.65
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,256.98,197.24
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,251.14,192.31
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,381.9,292.36
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,526.99,399.28
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,434.6,329.32
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,332.77,251.29
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,375.14,282.46
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,421.6,315.7
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,302.21,227.22
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,179.2,134.18
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,395.68,297.55
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,617.29,453.41
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,789.38,580.74
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,961.35,695.2
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,976.73,701.01
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,989.42,706.48
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,940.96,674.17
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,880.84,627.76
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,677.04,490.23
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,463.03,338.61
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,569.69,418.01
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,667.45,487.23
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,814.93,596.77
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,926.69,672.73
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,898.14,654.26
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,867.37,635.88
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,837.7,618.13
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,800.89,595.46
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,757.85,567.91
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,713.87,539.44
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,663.96,506.81
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,613.92,473.45
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,560.09,435.41
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,505.64,395.54
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,444.17,348.61
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,385.71,302.43
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,318.09,247.99
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,256.34,196.5
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,185.59,137.2
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,125.04,81.74
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,45.94,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.76,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,26.56,15.43
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,43.33,31.52
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,60.25,46.85
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,78.28,62.78
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,101.54,76.86
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,127.52,96.87
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,154.74,118.12
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,183.16,128.22
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,259.11,180.61
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,304.5,225.09
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,334.34,253.84
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,384.52,292.26
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,467.64,357.05
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,517.35,396.28
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,567.11,434.56
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,583.37,444.34
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,586.88,443.22
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,598.73,450.08
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,600.54,449.27
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,653.72,487.54
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,708.75,526.34
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,685.43,506.8
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,655.07,482.52
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,615.93,453.75
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,572.86,421.91
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,771.41,573.68
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,971.11,709.65
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,982.32,713.45
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,990.59,717.06
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,889.36,648.55
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,772.93,561.08
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,729.42,531.43
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,678.11,495.74
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,834.0,613.72
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,959.15,698.97
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,938.97,685.22
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,916.31,671.26
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,705.97,528.14
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,487.09,365.15
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,656.98,498.81
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,788.61,594.58
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,745.52,564.33
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,701.58,534.74
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,653.23,502.02
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,602.92,467.03
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,547.39,427.28
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,493.32,387.46
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,430.68,339.31
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,371.49,292.36
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,304.33,238.06
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,243.01,186.89
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,171.56,127.21
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,112.66,74.29
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,41.22,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,14.25,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,26.88,15.79
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,44.1,32.24
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,58.1,44.98
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,75.47,60.36
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,100.95,75.31
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,92.29,68.9
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,72.52,54.45
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,131.75,101.1
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,194.04,149.14
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,211.66,162.92
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,228.54,175.96
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,257.18,197.43
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,286.63,219.27
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,332.08,253.03
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,379.92,288.16
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,454.59,343.89
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,537.82,405.06
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,592.22,445.43
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,648.8,487.22
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,652.27,487.35
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,647.47,481.7
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,713.66,530.49
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,782.65,580.36
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,691.21,512.23
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,590.3,436.43
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,582.54,431.13
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,574.65,425.36
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,664.48,491.0
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,756.98,556.69
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,747.27,550.55
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,730.78,540.33
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,782.88,580.45
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,832.96,618.57
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,676.54,505.01
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,511.85,382.68
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,617.74,464.61
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,719.24,540.66
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,415.35,319.0
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.84,76.56
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,316.55,245.94
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,519.42,400.1
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,485.47,374.93
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,450.86,350.08
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,494.6,387.12
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,527.17,414.62
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,478.75,378.57
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,430.29,341.96
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,376.81,299.66
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,325.13,257.73
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,266.99,210.1
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,213.34,164.88
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,151.95,113.09
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,98.3,65.17
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,44.04,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.97,13.33
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,32.77,22.37
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,41.04,30.05
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,45.86,34.45
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,82.85,46.59
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,122.97,71.23
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,168.35,105.17
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,215.16,143.38
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,265.94,186.03
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,319.2,231.47
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,371.48,275.63
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,422.78,318.25
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,475.62,360.99
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,526.05,401.5
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,579.81,443.37
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,628.38,479.78
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,676.57,515.0
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,416.87,322.24
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,130.43,95.84
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,423.3,322.37
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,734.15,545.97
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,598.68,444.68
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,449.93,332.33
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,624.64,463.45
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,809.72,595.96
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,906.76,669.54
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1002.83,733.21
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,1016.01,741.33
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,1026.2,748.12
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,1031.29,751.27
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,1033.19,752.47
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,1029.9,750.84
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,1023.43,747.28
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,1012.35,739.97
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,998.23,730.81
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,976.99,717.89
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,953.14,703.32
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,925.12,686.83
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,894.77,668.71
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,859.65,645.93
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,827.67,625.26
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,784.15,596.97
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,739.56,567.67
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,689.85,533.22
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,639.85,498.17
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,582.86,456.91
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,529.3,416.51
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,467.09,368.43
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,407.77,321.11
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,338.35,265.46
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,274.81,212.54
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,199.32,149.02
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,134.61,90.84
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,60.29,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.17,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,22.53,12.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,29.31,19.57
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,35.62,25.48
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,39.69,29.21
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,78.91,41.43
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,121.41,67.53
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,171.99,105.86
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,220.16,145.62
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,271.74,189.31
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,323.08,233.59
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,376.41,278.83
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,428.56,321.63
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,485.35,366.45
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,536.36,407.05
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,587.39,446.61
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,635.94,482.43
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,683.78,516.72
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,728.16,547.74
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,771.17,576.25
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,810.67,601.1
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,848.24,624.36
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,882.4,646.09
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,914.25,666.14
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,941.77,683.26
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,966.71,698.66
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,987.6,711.42
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1005.68,722.41
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,1017.49,728.41
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,1026.24,732.59
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,1031.35,735.63
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,1033.26,736.77
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,1029.48,734.88
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,1022.53,731.15
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,1010.95,724.19
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,996.34,715.44
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,973.7,701.64
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,948.53,686.32
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,920.58,670.56
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,890.33,653.21
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,854.32,630.65
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,821.68,610.27
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,778.48,583.04
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,734.24,554.81
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,683.96,521.18
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,633.57,487.0
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,577.12,447.26
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,524.24,408.49
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,461.74,360.79
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,402.27,313.93
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,333.46,259.36
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,270.43,207.44
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,196.48,146.09
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,132.99,89.9
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,58.61,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.54,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.78,14.05
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,34.38,23.73
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,43.47,32.05
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,49.6,37.56
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,86.13,49.72
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,125.33,73.61
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,169.81,106.34
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,215.51,142.93
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,264.9,183.35
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,314.37,224.6
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,366.16,267.05
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,419.22,309.7
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,470.26,349.84
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,449.53,335.54
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,406.63,301.92
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,473.66,350.47
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,543.53,399.73
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,546.85,400.23
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,541.39,394.8
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,671.45,491.99
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,825.58,597.18
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,733.09,529.78
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,620.25,444.65
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,509.03,368.24
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,391.76,284.76
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,684.97,502.86
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,981.58,697.02
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,994.43,701.15
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,1004.46,706.57
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,1009.05,709.59
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,1010.59,710.89
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,1007.56,710.06
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,1001.48,707.49
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,989.43,700.76
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,974.49,692.35
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,955.19,681.79
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,933.2,669.54
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,904.54,653.39
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,879.19,639.36
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,756.38,558.66
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,627.94,466.84
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,531.53,398.46
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,432.14,326.05
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,544.87,414.79
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,621.99,474.19
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,565.9,433.93
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,511.17,394.51
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,447.41,347.21
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,387.12,300.87
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,319.28,247.4
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,257.17,196.63
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,183.95,136.13
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,123.12,83.02
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,55.5,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.95,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.61,14.6
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,36.8,25.6
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,47.41,35.15
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,53.88,40.91
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,88.65,52.43
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,126.69,75.58
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,170.04,107.22
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,214.47,142.7
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,263.0,182.63
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,311.04,223.11
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,361.49,265.1
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,400.88,298.42
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,423.69,316.8
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,465.17,348.29
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,507.98,380.13
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,572.3,428.67
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,652.4,487.73
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,695.47,518.02
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,737.61,546.79
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,690.25,506.78
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,625.3,453.36
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,576.59,418.33
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,523.65,379.61
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,639.29,463.09
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,761.68,547.69
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,603.29,436.75
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,435.45,316.22
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,490.1,356.08
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,545.58,395.06
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,495.92,360.04
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,445.32,324.47
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,626.77,457.59
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,807.97,583.53
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,887.0,641.5
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,948.43,684.03
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,756.87,553.28
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,556.65,407.57
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,593.07,438.34
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,634.41,470.96
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,616.57,460.11
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,596.39,447.91
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,649.16,491.5
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,684.24,521.67
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,623.61,478.27
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,564.53,435.85
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,502.99,391.32
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,448.37,350.72
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,390.58,306.23
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,335.64,262.8
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,272.67,212.46
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,215.08,165.09
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,153.03,113.62
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,92.29,61.97
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,41.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.95,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.61,14.54
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,36.8,25.55
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,47.4,35.13
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,54.25,41.22
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,89.01,53.18
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,126.41,75.95
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,169.37,107.27
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,212.75,141.77
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,260.34,180.79
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,308.12,220.92
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,358.32,262.57
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,407.3,302.23
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,460.79,344.21
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,508.6,381.71
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,556.92,418.74
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,603.08,452.55
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,649.06,485.4
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,628.78,466.47
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,588.86,432.58
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,615.03,450.12
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,640.74,466.75
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,751.71,551.15
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,873.96,636.11
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,694.07,508.5
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,489.85,354.66
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,589.18,426.81
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,690.48,497.38
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,741.66,533.26
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,791.18,568.06
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,897.67,648.12
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,990.76,710.94
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,986.9,708.21
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,980.11,704.48
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,968.45,697.4
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,954.0,688.65
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,723.25,531.89
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,470.78,345.55
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,547.09,405.21
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,619.08,459.65
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,704.8,526.84
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,771.39,577.96
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,675.49,511.14
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,591.18,450.14
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,588.09,451.37
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,580.88,448.65
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,524.8,407.87
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,467.16,365.23
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,406.32,318.37
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,348.91,272.95
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,284.18,221.13
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,225.33,172.68
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,159.91,118.56
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,96.24,64.76
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,43.58,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.12,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.96,13.24
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,32.77,22.14
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,41.04,29.67
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,46.07,34.19
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,81.78,45.76
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,120.86,69.68
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,165.02,102.45
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,210.03,138.95
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,258.64,179.56
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,307.12,220.48
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,360.77,264.74
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,409.84,304.73
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,460.18,344.62
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,509.01,382.89
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,558.18,420.42
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,604.89,454.34
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,653.4,488.47
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,636.08,471.2
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,601.03,440.44
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,634.09,462.55
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,667.45,484.1
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,764.94,557.88
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,876.37,633.43
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,904.58,649.48
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,930.61,664.79
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,846.27,607.13
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,747.74,532.55
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,770.27,549.17
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,792.08,564.44
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,902.25,646.39
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,998.81,709.66
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,994.81,705.31
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,987.8,700.12
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,976.83,693.99
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,963.0,686.18
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,942.6,674.67
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,919.69,661.61
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,781.76,571.27
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,633.87,465.14
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,725.72,537.75
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,792.97,586.97
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,750.65,559.81
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,707.41,532.51
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,658.4,499.95
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,607.6,465.03
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,551.78,425.41
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,497.35,385.74
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,432.67,336.36
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,371.95,288.75
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,303.23,234.35
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,243.7,185.57
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,173.98,128.35
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,114.1,77.39
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,52.51,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.99,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,27.32,15.76
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,38.03,26.44
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,49.8,36.99
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,57.2,43.56
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,90.98,55.72
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,127.91,78.64
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,169.28,109.01
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,212.05,143.19
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,258.79,181.66
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,256.47,189.81
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,227.62,173.0
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,317.79,239.65
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,451.46,340.23
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,499.02,377.37
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,547.25,414.48
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,554.29,416.61
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,543.09,404.05
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,471.99,351.05
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,388.6,287.77
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,407.12,300.6
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,425.81,313.12
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,504.66,370.08
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,585.73,427.36
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,739.91,542.51
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,904.85,656.84
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,924.34,667.97
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,941.61,678.73
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,952.66,685.82
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,961.16,691.4
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,966.0,694.4
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,968.09,695.76
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,963.95,693.55
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,957.08,689.74
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,948.61,684.68
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,933.63,675.5
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,906.36,658.39
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,877.55,640.34
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,848.42,622.06
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,817.62,602.6
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,781.08,578.8
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,743.4,553.96
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,698.81,524.81
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,650.68,492.78
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,600.47,457.64
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,550.94,422.37
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,494.9,382.01
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,440.91,342.24
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,380.68,296.21
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,323.95,251.79
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,253.91,196.58
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,196.81,150.17
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,135.09,99.67
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,79.69,53.49
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,33.91,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
