Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.99,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,27.31,15.65
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,42.11,29.79
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,53.03,39.73
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,61.74,47.43
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,94.94,60.27
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,131.27,83.14
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,172.81,113.61
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,214.11,148.96
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,252.01,181.72
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,252.4,188.06
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,238.36,180.39
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,267.8,202.13
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,298.09,224.15
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,395.76,297.9
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,518.69,389.58
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,550.75,411.5
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,579.42,430.65
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,603.78,446.42
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,620.54,456.46
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,632.61,463.7
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,641.91,468.88
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,710.25,517.81
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,781.62,567.77
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,790.62,571.95
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,797.94,575.38
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,828.88,595.74
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,859.3,615.45
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,862.63,617.52
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,864.21,618.7
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,848.59,608.43
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,826.73,594.27
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,849.03,610.42
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,865.04,622.25
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,834.92,602.4
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,803.27,581.78
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,808.73,587.89
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,810.91,591.62
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,751.54,550.75
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,685.55,505.35
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,687.36,509.55
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,676.65,504.84
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,578.82,435.77
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,496.18,376.05
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,456.47,348.19
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,416.76,319.69
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,373.11,288.12
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,329.97,256.26
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,328.97,256.52
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,328.16,255.46
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,264.46,204.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,200.07,152.79
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,139.56,103.12
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,85.82,58.05
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,39.74,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,16.71,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,28.09,16.22
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,38.05,26.32
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,49.04,36.17
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,53.95,40.6
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,87.11,51.12
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,116.29,78.77
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,128.09,97.48
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,168.53,116.9
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,258.5,179.13
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,297.81,217.69
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,319.38,239.22
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,360.19,270.41
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,402.42,302.04
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,466.34,350.98
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,557.25,420.01
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,559.88,418.39
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,543.22,401.37
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,628.09,467.46
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,737.3,547.69
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,667.89,491.81
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,578.57,419.65
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,717.63,525.99
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,874.01,634.15
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,827.05,599.31
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,767.22,551.15
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,864.12,624.65
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,960.85,688.9
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,843.34,606.58
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,704.66,502.55
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,744.89,532.06
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,780.63,557.48
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,761.02,544.19
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,740.24,530.46
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,695.09,500.16
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,656.36,473.92
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,621.58,450.67
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,586.48,427.0
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,639.72,468.56
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,678.94,499.87
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,658.5,487.23
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,635.63,473.16
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,589.09,441.86
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,542.74,410.31
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,472.0,358.98
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,405.06,309.59
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,364.21,280.37
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,323.44,250.43
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,272.07,211.16
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,229.55,177.82
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,185.48,142.77
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,143.7,108.73
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,99.29,72.24
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,58.02,37.87
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,26.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,16.71,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,28.07,16.17
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,42.48,30.08
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,53.07,39.75
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,71.15,55.46
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,101.51,75.38
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,125.05,84.67
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,173.98,114.25
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,213.55,150.17
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,248.7,182.04
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,227.67,170.93
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,193.38,147.12
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,220.17,167.06
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,247.57,187.1
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,275.89,207.59
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,309.76,231.93
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,333.67,248.51
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,357.9,265.12
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,360.24,266.21
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,361.92,266.88
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,424.89,311.63
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,490.04,356.76
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,388.05,283.9
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,282.32,207.01
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,478.66,350.47
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,681.02,489.82
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,820.85,593.77
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,959.62,688.44
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,973.85,696.44
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,985.43,703.73
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,875.01,629.57
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,748.89,536.37
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,875.47,633.19
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,983.46,707.68
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,761.99,556.51
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,515.83,374.91
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,738.01,543.77
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,915.61,668.12
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,894.35,655.15
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,865.28,638.16
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,829.36,615.38
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,791.95,591.44
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,749.0,564.06
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,705.17,535.74
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,658.05,503.75
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,608.82,469.3
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,553.63,429.37
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,499.82,389.49
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,437.8,341.69
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,379.02,295.2
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,313.0,242.56
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,250.72,191.48
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,181.61,134.45
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,122.16,83.92
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,56.78,5.63
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,17.2,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,30.22,17.79
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,45.44,32.47
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,61.44,46.66
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,71.86,55.82
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,99.61,65.16
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,134.9,87.38
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,175.65,117.0
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,215.76,147.91
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,260.88,184.09
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,306.06,221.45
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,354.14,260.77
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,400.58,298.34
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,450.68,338.1
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,498.61,375.97
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,549.93,415.39
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,596.31,450.11
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,643.77,484.9
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,687.07,516.39
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,729.51,546.12
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,769.35,571.98
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,807.2,596.21
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,840.32,617.73
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,871.45,637.78
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,899.8,654.85
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,926.12,670.47
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,946.52,682.83
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,964.38,693.85
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,977.75,700.81
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,988.39,706.07
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,993.65,709.12
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,995.91,710.38
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,992.67,708.21
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,986.41,704.26
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,975.74,697.58
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,962.22,689.21
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,942.97,677.23
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,921.13,663.67
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,894.51,647.04
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,871.2,632.65
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,836.23,610.75
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,799.62,587.7
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,757.59,561.48
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,714.59,534.28
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,666.16,503.07
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,620.18,472.97
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,564.64,433.58
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,510.37,394.1
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,450.95,349.57
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,394.25,305.72
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,327.51,253.01
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,266.24,202.92
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,194.43,143.84
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,134.83,92.88
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,62.19,8.95
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,16.71,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,28.08,16.07
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,38.52,26.67
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,49.9,36.88
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,54.03,40.65
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,86.64,50.88
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,124.51,73.8
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,167.82,105.51
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,211.02,139.71
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,259.54,179.61
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,308.07,220.61
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,362.05,265.27
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,411.39,305.71
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,462.79,346.77
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,512.0,385.09
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,561.51,422.51
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,611.21,459.11
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,657.62,492.52
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,700.63,523.55
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,742.47,551.66
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,781.75,576.75
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,819.41,600.48
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,851.88,621.58
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,882.19,641.18
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,909.35,657.3
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,934.03,671.73
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,953.8,684.31
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,970.96,695.26
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,984.0,703.64
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,994.24,710.31
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,999.57,713.69
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,1001.87,715.25
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,998.63,713.37
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,992.38,709.7
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,981.15,702.95
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,967.03,694.47
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,945.98,681.57
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,922.53,667.18
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,895.98,650.56
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,872.79,636.2
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,837.45,613.92
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,800.49,590.48
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,758.15,563.94
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,714.86,536.43
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,668.25,505.31
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,619.37,472.0
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,564.29,432.8
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,510.5,393.56
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,449.57,347.95
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,391.62,303.21
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,324.57,250.69
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,263.02,200.75
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,191.3,141.72
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,131.53,90.85
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,61.08,10.73
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,16.22,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.69,14.18
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.69,24.36
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,45.15,33.0
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,47.31,35.08
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,80.92,44.6
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,120.81,68.37
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,165.84,101.33
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,211.13,137.64
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,264.02,181.44
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,313.85,223.75
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,365.77,267.14
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,416.46,308.75
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,472.49,353.16
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,522.35,392.59
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,572.3,431.04
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,619.55,465.83
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,666.37,499.35
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,710.45,529.17
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,753.26,556.33
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,792.53,580.88
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,830.04,603.96
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,863.97,625.44
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,895.66,645.31
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,923.53,661.24
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,948.9,675.46
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,969.35,687.52
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,987.03,697.83
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,999.97,704.1
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,1009.96,708.58
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,1015.87,712.07
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,1018.63,713.72
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,1015.23,711.66
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,1008.67,707.8
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,998.02,701.52
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,984.37,693.48
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,965.39,682.21
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,943.67,669.3
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,916.43,654.26
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,886.82,637.66
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,852.83,617.16
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,816.98,595.32
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,775.65,570.17
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,737.87,547.14
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,689.82,515.88
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,641.44,483.94
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,587.01,447.22
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,533.45,408.85
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,473.46,363.92
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,418.12,321.03
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,352.57,270.08
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,292.07,221.13
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,220.49,162.57
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,158.3,109.38
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,73.21,15.81
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.87,13.5
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,35.29,23.97
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,45.17,32.87
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,50.25,37.43
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,83.37,47.91
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,121.62,70.78
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,165.19,102.53
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,209.62,145.17
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,240.6,175.84
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,286.73,207.85
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,357.09,260.83
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,409.45,302.65
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,460.16,342.16
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,508.88,379.37
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,558.03,415.53
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,605.26,448.43
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,654.6,481.35
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,697.66,508.73
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,739.69,533.11
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,779.05,554.55
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,817.0,574.31
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,850.54,595.0
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,882.01,614.39
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,907.85,629.84
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,931.01,643.67
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,951.5,657.23
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,969.48,669.34
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,983.02,678.85
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,993.85,686.85
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,999.8,691.3
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,1002.78,694.1
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,1000.25,693.69
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,994.71,691.6
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,983.24,685.34
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,968.92,677.48
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,948.53,666.57
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,931.49,657.78
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,903.7,641.64
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,873.75,624.15
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,837.03,602.2
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,798.85,579.15
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,756.15,553.54
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,715.3,528.82
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,663.18,494.89
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,611.64,460.17
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,555.87,421.66
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,501.51,383.06
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,437.34,335.44
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,376.95,289.29
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,308.06,236.42
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,247.87,188.36
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,178.31,131.79
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,118.32,81.78
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,56.0,12.52
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,15.24,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,27.15,15.19
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,43.87,31.2
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,57.04,43.1
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,68.23,52.93
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,95.78,65.09
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,130.24,89.13
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,165.67,116.11
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,201.84,145.1
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,237.57,173.81
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,283.76,208.72
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,332.89,246.26
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,383.28,284.14
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,447.75,333.01
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,441.6,329.06
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,414.74,307.34
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,510.43,379.95
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,638.12,473.11
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,680.67,502.57
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,722.4,531.49
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,730.33,532.89
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,727.87,526.8
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,763.34,550.87
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,798.21,574.05
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,630.28,457.13
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,448.64,325.83
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,697.25,512.64
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,952.28,684.66
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,961.12,687.12
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,971.73,692.98
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,626.94,462.56
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,248.28,181.39
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,626.81,467.61
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,973.01,699.21
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,968.38,693.93
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,955.08,686.27
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,936.92,675.61
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,916.12,663.32
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,888.83,647.4
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,859.42,630.06
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,826.23,609.23
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,791.22,587.08
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,494.24,376.67
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,190.91,142.73
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,429.42,332.54
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,614.03,471.25
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,531.58,409.59
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,452.05,350.51
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,398.44,309.8
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,346.64,269.26
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,287.66,222.65
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,233.0,178.06
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,172.67,128.27
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,119.47,83.01
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,56.33,13.9
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.07,12.83
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,33.71,22.74
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,42.84,31.03
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,47.45,35.2
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,79.63,45.55
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,117.43,67.91
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,160.46,99.01
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,203.99,133.6
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,251.69,172.82
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,299.46,212.7
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,352.62,256.06
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,356.99,264.38
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,341.5,253.86
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,401.19,297.65
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,463.35,342.6
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,481.58,353.96
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,500.24,365.26
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,600.19,441.16
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,729.25,533.3
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,768.09,555.75
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,805.44,577.6
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,716.17,513.6
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,606.6,430.84
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,759.78,543.08
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,922.83,648.25
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,942.96,658.86
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,960.53,669.43
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,974.56,677.14
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,985.86,683.28
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,991.79,687.02
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,994.71,689.09
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,879.23,616.36
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,748.91,525.0
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,869.35,614.31
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,964.35,676.56
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,845.77,600.93
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,713.86,508.78
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,798.69,574.23
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,862.21,618.81
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,826.81,597.0
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,789.89,574.83
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,747.57,549.54
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,707.19,525.15
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,657.86,493.05
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,608.78,459.92
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,553.79,421.45
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,500.2,383.0
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,438.4,337.6
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,379.78,293.07
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,311.24,239.85
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,251.89,192.01
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,182.79,135.48
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,123.21,85.6
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,58.47,15.69
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,15.73,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,26.51,14.58
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.76,24.44
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.04,33.73
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,51.85,38.87
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,83.33,49.23
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,120.27,70.97
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,162.71,101.39
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,205.87,135.48
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,253.24,174.19
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,300.61,213.48
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,350.46,254.12
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,399.22,293.09
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,452.37,334.0
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,500.68,370.28
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,549.53,405.7
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,595.65,438.02
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,641.53,469.07
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,684.43,498.38
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,726.42,525.69
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,765.73,549.37
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,802.51,571.09
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,760.7,539.79
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,701.69,493.8
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,807.89,571.68
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,922.6,645.48
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,942.71,657.2
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,960.28,668.32
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,973.34,676.75
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,983.67,683.65
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,989.65,687.98
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,992.65,690.64
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,989.67,689.74
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,983.72,687.15
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,973.32,681.45
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,960.08,674.1
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,830.95,591.43
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,689.42,491.73
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,792.66,570.54
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,867.24,621.88
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,838.48,603.96
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,802.65,582.15
