Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,997.82,699.13
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,992.3,697.0
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,981.83,691.5
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,968.48,684.29
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,949.44,673.84
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,927.82,661.76
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,906.52,650.93
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,877.28,634.8
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,842.52,613.62
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,806.13,591.19
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,763.66,565.33
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,720.2,538.39
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,673.1,507.51
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,623.69,474.26
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,568.7,435.54
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,514.93,396.68
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,453.55,351.03
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,395.11,306.18
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,329.47,254.2
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,268.97,204.81
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,198.54,146.99
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,139.21,96.96
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,65.68,22.71
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,13.76,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,23.3,10.07
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,37.87,25.8
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,48.94,35.9
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,56.23,42.46
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,80.86,51.04
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,116.52,71.0
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,157.85,99.65
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,196.87,137.91
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,216.88,160.01
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,262.63,189.49
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,340.74,246.74
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,389.42,286.14
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,440.37,326.47
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,491.71,366.07
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,540.64,402.93
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,587.29,437.28
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,634.15,470.91
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,677.57,502.16
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,720.15,531.89
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,760.55,557.67
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,798.49,581.5
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,832.04,603.21
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,863.65,623.56
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,890.54,639.63
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,915.07,654.11
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,935.79,667.24
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,954.04,678.83
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,967.88,686.47
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,979.08,692.5
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,984.56,696.17
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,987.11,698.11
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,984.23,696.95
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,978.44,694.03
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,809.26,580.33
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,622.03,444.49
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,786.15,568.04
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,921.66,662.63
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,894.22,646.32
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,864.63,629.45
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,828.92,607.01
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,791.77,583.47
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,752.02,558.88
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,708.61,531.4
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,657.25,496.79
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,606.51,461.1
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,550.74,421.46
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,496.48,382.02
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,433.15,334.69
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,370.68,286.74
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,305.37,235.11
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,245.95,186.83
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,177.78,131.25
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,112.64,77.78
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,52.61,17.01
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,23.29,9.64
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,34.58,22.92
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,46.57,33.72
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,52.38,39.0
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,75.95,46.36
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,111.86,65.8
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,153.55,94.6
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,195.17,126.77
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,241.88,164.83
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,269.4,195.68
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,278.49,208.24
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,310.19,232.17
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,342.31,256.02
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,372.37,277.9
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,402.61,299.53
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,431.7,319.74
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,460.03,339.0
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,488.64,359.1
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,517.47,379.16
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,506.49,369.33
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,494.82,359.01
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,538.26,389.81
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,585.64,422.86
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,670.91,483.5
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,762.32,546.77
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,852.71,614.47
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,943.13,675.27
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,801.67,575.07
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,638.11,452.57
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,814.94,583.8
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,975.9,692.46
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,979.36,693.9
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,974.28,690.95
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,963.85,684.49
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,950.64,676.37
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,832.12,597.32
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,706.35,506.51
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,791.63,572.97
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,855.86,619.37
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,821.66,597.56
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,785.76,575.06
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,747.29,551.75
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,705.28,525.64
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,657.55,494.15
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,609.7,461.56
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,554.84,423.06
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,501.29,384.48
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,441.72,340.32
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,384.88,296.82
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,319.2,245.08
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,256.93,194.64
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,188.29,138.58
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,129.11,89.24
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,61.47,20.28
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,4.22
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,34.93,23.23
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,53.66,39.84
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,70.26,54.35
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,90.88,67.43
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,117.04,84.56
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,151.23,107.62
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,190.9,134.48
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,237.56,168.46
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,279.17,203.39
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,322.67,238.87
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,363.74,271.06
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,413.12,309.24
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,466.12,350.24
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,533.72,402.0
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,580.36,436.97
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,627.61,471.64
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,639.25,475.84
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,638.73,470.41
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,710.08,524.38
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,794.19,583.3
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,828.08,603.9
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,860.07,623.24
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,822.35,593.65
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,772.53,551.45
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,861.24,617.77
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,953.65,679.21
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,965.22,684.7
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,978.55,691.86
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,985.08,695.84
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,988.71,698.1
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,905.83,642.37
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,806.34,569.2
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,799.68,566.41
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,797.86,566.25
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,797.08,567.67
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,793.44,567.28
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,836.81,603.1
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,864.15,624.15
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,830.29,602.83
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,794.66,580.52
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,754.92,555.95
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,711.46,528.56
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,604.57,453.91
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,504.36,380.87
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,420.47,320.03
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,350.71,268.07
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,304.59,233.69
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,260.06,199.59
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,212.56,162.59
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,167.56,126.57
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,114.5,83.49
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,71.31,47.91
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,33.36,8.57
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.98,7.35
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,38.34,26.0
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,55.67,41.52
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,69.55,53.74
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,91.03,66.15
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,112.8,75.37
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,150.24,96.88
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,188.93,123.74
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,240.08,162.86
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,288.16,203.55
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,341.85,248.33
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,375.77,279.11
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,395.84,296.09
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,433.85,324.49
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,471.32,351.75
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,517.67,385.84
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,572.26,425.4
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,640.67,478.72
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,726.61,542.52
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,766.47,568.0
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,804.81,592.31
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,839.05,613.34
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,871.16,632.72
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,897.67,648.47
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,921.43,662.35
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,942.85,675.76
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,961.67,687.5
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,975.43,694.87
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,986.41,700.52
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,992.48,704.6
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,995.53,706.87
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,812.88,582.76
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,610.62,433.75
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,803.46,577.7
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,966.42,688.13
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,946.92,675.45
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,924.92,662.29
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,898.27,647.48
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,869.35,631.08
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,840.94,613.61
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,805.33,591.18
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,764.39,566.15
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,722.39,540.01
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,674.25,507.99
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,628.22,477.03
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,574.16,439.25
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,521.21,400.9
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,460.5,355.56
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,402.71,311.05
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,336.58,259.23
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,275.7,209.86
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,201.65,149.1
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,140.06,97.2
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,65.73,20.99
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,12.78,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.69,7.31
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,35.56,23.61
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,45.93,33.13
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,50.99,37.8
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,71.55,43.7
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,106.93,62.02
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,148.36,90.22
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,190.33,122.37
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,237.71,160.81
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,285.39,201.01
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,335.7,243.11
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,387.95,286.15
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,438.9,327.4
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,487.93,366.18
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,537.5,404.3
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,584.82,439.91
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,634.44,476.2
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,678.28,508.37
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,721.13,538.35
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,760.75,564.01
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,798.88,588.34
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,832.85,609.38
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,864.79,628.83
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,893.17,645.97
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,919.24,661.49
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,940.6,674.99
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,959.38,686.84
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,973.13,694.27
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,984.11,699.98
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,990.71,704.12
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,994.31,706.44
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,992.89,705.97
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,988.46,703.68
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,978.03,697.64
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,964.7,689.82
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,944.52,677.62
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,921.95,663.92
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,900.87,652.62
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,871.84,635.94
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,836.18,613.36
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,799.03,589.65
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,757.07,563.6
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,716.81,538.36
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,666.54,504.64
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,616.67,470.18
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,561.37,430.8
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,507.42,391.42
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,443.89,343.72
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,383.82,297.28
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,314.38,242.71
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,254.17,193.78
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,183.7,135.93
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,123.1,85.38
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,54.2,15.87
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,20.9,6.3
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,36.62,24.42
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,53.1,39.14
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,68.11,52.28
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,84.91,59.96
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,104.25,64.77
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,146.99,88.49
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,188.67,119.93
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,236.34,158.14
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,288.24,201.63
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,339.32,244.34
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,388.68,285.19
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,440.1,326.76
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,489.62,365.87
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,542.78,406.46
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,590.73,442.29
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,638.41,476.99
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,682.21,508.96
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,724.89,538.12
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,764.66,563.65
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,802.8,587.78
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,837.07,608.81
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,869.22,628.21
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,895.83,644.0
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,919.65,657.9
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,940.62,671.04
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,958.99,682.51
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,972.77,689.58
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,983.78,694.91
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,989.43,698.39
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,992.08,700.06
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,989.23,698.67
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,983.41,695.52
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,973.12,689.62
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,959.95,681.98
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,941.13,670.77
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,919.76,657.97
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,899.63,647.41
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,871.6,631.56
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,836.26,609.41
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,799.38,586.1
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,757.74,560.72
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,715.12,534.23
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,668.0,504.03
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,618.55,471.24
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,563.57,432.3
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,509.84,393.24
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,450.04,348.43
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,393.0,304.35
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,326.08,251.7
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,262.71,200.3
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,194.46,143.92
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,135.44,93.97
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,63.91,18.76
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,1.15
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,27.99,17.32
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,42.82,30.49
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,61.65,46.81
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,80.61,59.84
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,92.18,58.81
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,148.09,90.07
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,189.67,121.34
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,236.85,158.99
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,284.58,198.89
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,334.94,240.65
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,387.34,283.36
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,438.74,324.5
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,488.22,363.19
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,538.21,401.15
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,589.06,438.66
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,636.89,473.13
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,680.64,504.66
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,723.32,533.71
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,763.75,559.35
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,802.76,583.7
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,837.35,605.82
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,869.86,626.42
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,897.5,642.67
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,922.66,657.22
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,944.77,671.18
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,964.29,683.51
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,978.24,690.95
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,989.38,696.64
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,996.08,701.07
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,999.74,703.7
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,997.84,701.46
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,992.87,697.42
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,983.37,692.11
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,970.93,685.04
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,950.55,672.98
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,927.72,659.42
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,902.12,645.43
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,879.72,633.48
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,844.55,611.72
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,807.81,588.82
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,766.12,563.56
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,723.38,537.19
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,675.88,505.93
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,626.28,472.6
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,570.72,433.71
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,516.41,394.72
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,454.45,348.83
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,395.64,303.9
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,328.48,251.61
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,264.88,200.52
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,193.81,142.77
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,132.66,91.76
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,62.62,17.27
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,20.48,4.77
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,36.53,24.25
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,53.02,39.02
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,62.86,47.81
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,82.18,57.36
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,114.56,77.7
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,150.62,103.19
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,188.15,132.36
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,226.7,162.94
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,269.63,192.13
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,335.66,241.55
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,351.93,259.67
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,347.27,258.03
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,376.9,279.41
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,406.02,299.84
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,452.22,332.64
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,501.26,366.98
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,596.06,439.0
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,720.15,529.1
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,759.15,553.07
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,796.57,576.14
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,830.12,597.41
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,861.61,617.22
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,774.72,553.83
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,668.25,471.62
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,808.17,575.23
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,948.6,668.86
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,830.22,586.18
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,690.47,483.15
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,679.88,476.68
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,668.3,468.89
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,829.43,586.03
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,973.53,682.14
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,963.37,675.02
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,950.43,667.4
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,932.54,656.76
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,911.99,644.52
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,885.48,629.53
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,856.82,613.13
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,819.93,590.28
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,784.93,568.6
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,663.76,487.54
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,548.6,405.72
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,581.73,433.83
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,598.0,448.91
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,506.65,383.28
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,427.41,325.18
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,371.06,283.64
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,317.78,243.15
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,253.23,193.53
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,200.96,151.87
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,142.38,104.34
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,90.31,61.46
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,42.68,9.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,13.51,0.71
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,32.17,20.7
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,50.14,36.75
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,67.0,51.51
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,86.59,64.33
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,111.42,81.15
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,147.39,106.16
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,182.97,132.57
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,217.66,158.84
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,243.38,180.83
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,258.6,193.67
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,288.05,215.67
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,312.28,233.28
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,371.23,276.37
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,437.72,324.62
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,394.84,291.87
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,340.99,250.46
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,380.59,278.47
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,421.47,306.77
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,365.29,265.41
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,307.87,223.09
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,315.48,228.59
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,322.44,233.49
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,484.48,349.47
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,651.79,463.67
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,730.71,518.97
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,812.68,575.79
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,889.0,631.1
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,963.18,679.37
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,969.13,683.13
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,972.22,685.66
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,769.77,549.55
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,545.22,387.55
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,758.3,544.99
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,941.47,670.38
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,920.66,656.62
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,897.62,642.8
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,874.01,629.92
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,844.72,613.21
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,805.37,588.58
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,765.29,563.26
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,722.58,536.69
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,679.34,508.63
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,618.31,466.04
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,563.67,427.17
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,507.38,387.09
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,453.23,347.66
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,384.96,296.4
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,315.53,243.17
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,251.52,192.92
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,193.56,146.4
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,124.06,90.67
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,61.89,40.88
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,28.48,3.89
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,17.96,1.99
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,38.23,25.5
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,58.41,43.49
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,69.35,53.27
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,89.66,63.01
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,122.47,81.44
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,156.74,103.86
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,191.64,135.3
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,216.75,159.03
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,252.6,187.06
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,289.36,215.52
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,344.38,255.69
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,427.85,319.15
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,448.78,335.8
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,454.24,338.71
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,526.74,394.56
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,618.78,464.5
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,664.75,497.19
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,707.88,527.36
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,748.06,555.06
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,787.27,580.52
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,821.64,603.31
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,854.34,624.84
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,881.08,641.12
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,905.42,655.72
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,926.75,669.45
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,945.8,681.69
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,959.58,689.04
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,970.8,694.76
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,977.36,698.7
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,981.11,700.92
