Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,978.06,699.08
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,972.19,695.55
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,961.54,689.01
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,948.2,680.83
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,931.46,670.51
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,912.02,658.5
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,888.33,645.09
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,858.8,627.72
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,821.8,604.11
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,783.57,579.52
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,739.98,551.96
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,695.78,523.23
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,643.04,486.36
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,591.05,449.39
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,530.28,406.05
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,475.17,365.75
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,410.92,317.43
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,350.98,271.14
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,283.8,218.54
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,217.14,165.13
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,150.02,110.51
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,86.17,58.49
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,39.91,6.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,11.3,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,20.26,1.96
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,34.73,22.69
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,49.67,36.3
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,53.34,39.9
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,69.07,44.87
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,110.23,75.14
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,137.2,102.07
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,173.13,126.36
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,218.05,158.42
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,252.19,185.98
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,289.69,215.54
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,344.32,255.04
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,434.0,323.26
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,483.5,362.38
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,533.61,400.97
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,580.95,436.59
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,628.29,471.29
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,566.68,420.91
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,481.52,351.44
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,624.55,461.49
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,795.83,584.12
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,760.93,555.39
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,712.49,514.07
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,812.07,589.65
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,920.53,662.3
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,941.92,675.37
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,960.65,687.14
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,975.22,695.08
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,986.96,701.25
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,994.27,705.83
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,998.52,708.55
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,997.18,706.61
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,992.73,702.83
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,869.92,621.51
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,732.93,521.37
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,845.83,607.67
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,928.59,664.89
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,902.17,649.65
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,873.43,633.34
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,838.07,611.16
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,806.42,591.4
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,764.89,565.89
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,722.28,539.29
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,671.05,506.25
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,622.61,474.51
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,568.24,436.18
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,515.08,397.49
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,452.78,350.77
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,393.74,305.07
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,327.19,252.09
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,266.03,201.91
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,193.28,142.16
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,132.69,90.91
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,61.82,10.64
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.81,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,18.47,0.15
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,29.29,18.11
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,40.68,28.59
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,44.79,32.4
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,57.47,34.77
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,94.23,51.61
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,136.91,79.39
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,179.7,111.46
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,228.09,150.45
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,279.49,193.65
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,330.24,236.32
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,380.45,278.06
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,432.51,320.35
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,486.26,362.66
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,536.48,401.29
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,584.45,437.36
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,632.07,472.23
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,676.74,504.15
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,720.32,533.17
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,760.64,559.22
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,799.32,583.87
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,834.12,606.74
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,866.77,628.08
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,890.45,642.01
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,910.6,653.6
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,932.42,667.69
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,951.72,680.15
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,965.08,687.62
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,975.7,693.39
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,982.5,697.97
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,986.35,700.78
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,984.23,699.84
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,979.15,697.12
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,969.13,691.03
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,956.25,683.2
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,939.86,673.44
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,915.52,658.52
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,889.06,643.35
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,860.45,626.68
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,824.37,603.77
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,790.23,582.08
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,747.2,555.05
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,703.4,527.13
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,652.06,493.13
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,601.33,457.94
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,544.93,417.71
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,490.11,377.64
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,423.14,326.64
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,363.8,280.21
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,297.01,227.82
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,236.45,178.98
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,161.58,118.35
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,102.87,69.78
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,47.78,5.32
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,10.32,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.47,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.47,15.76
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,36.25,24.86
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,40.32,28.68
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,53.62,32.05
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,91.17,48.51
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,134.54,76.56
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,179.79,111.3
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,228.8,151.46
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,281.23,195.42
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,332.92,238.72
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,383.21,279.94
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,434.71,320.91
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,484.64,360.08
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,535.08,398.44
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,586.13,435.97
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,633.38,469.78
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,677.85,501.78
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,721.27,531.59
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,760.88,556.58
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,798.76,580.16
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,832.95,601.02
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,865.06,620.31
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,893.18,636.85
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,918.87,651.73
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,940.17,665.1
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,958.84,676.86
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,972.44,685.68
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,983.2,692.81
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,989.59,697.3
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,992.96,700.12
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,990.32,699.24
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,984.67,696.59
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,975.02,691.49
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,962.46,684.61
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,943.29,673.52
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,921.56,660.82
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,901.08,650.33
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,872.64,634.47
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,837.68,612.78
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,801.09,589.84
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,759.39,563.9
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,716.68,536.92
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,668.78,504.77
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,618.54,470.12
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,563.75,431.21
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,510.24,392.26
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,445.99,344.19
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,385.24,297.37
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,314.89,241.75
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,253.97,192.07
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,181.26,132.83
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,119.12,81.02
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,51.65,3.86
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,17.81,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,33.92,21.68
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,50.36,36.64
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,56.35,42.23
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,70.61,47.9
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,105.06,64.52
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,145.85,90.88
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,187.13,121.42
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,233.62,158.2
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,279.79,196.29
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,329.08,236.8
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,378.29,276.39
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,428.81,315.88
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,477.38,353.42
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,526.91,390.63
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,573.63,424.72
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,619.97,457.57
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,665.4,488.69
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,707.86,516.97
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,745.98,541.39
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,782.44,563.39
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,815.81,583.99
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,847.47,603.24
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,873.53,617.66
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,897.26,630.47
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,918.52,643.58
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,937.52,655.3
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,949.85,661.52
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,959.59,666.23
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,965.66,670.83
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,968.98,673.84
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,966.03,673.05
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,960.31,670.66
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,953.52,667.69
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,940.09,660.6
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,920.22,649.72
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,898.04,637.34
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,870.3,620.62
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,840.66,602.64
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,804.5,580.64
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,766.99,557.54
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,723.38,530.52
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,679.25,502.24
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,628.1,468.36
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,574.27,431.86
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,516.95,391.5
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,461.79,351.7
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,397.99,303.7
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,338.41,257.83
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,264.9,201.24
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,205.39,154.01
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,139.49,101.37
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,76.26,50.53
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,35.23,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,32.09,20.22
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,49.06,35.68
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,65.92,50.51
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,84.98,62.16
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,108.92,76.51
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,140.32,98.54
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,176.58,125.32
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,216.1,155.26
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,259.15,187.92
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,307.31,224.7
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,351.76,259.0
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,393.98,291.14
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,452.11,334.95
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,529.9,393.28
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,578.22,427.75
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,626.58,461.22
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,673.51,493.38
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,717.1,522.13
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,757.45,547.1
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,796.37,570.81
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,831.31,592.85
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,864.22,613.47
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,890.05,628.16
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,912.94,640.93
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,933.83,654.09
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,952.2,665.73
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,966.09,673.56
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,977.28,679.78
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,983.7,684.24
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,987.2,687.02
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,984.76,686.53
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,985.27,688.03
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,975.1,682.89
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,962.07,676.06
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,944.97,666.71
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,925.07,655.6
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,897.73,640.78
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,868.18,624.42
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,833.07,602.95
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,796.36,580.25
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,756.18,556.13
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,712.39,529.1
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,662.14,495.98
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,612.1,461.75
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,556.36,422.75
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,502.04,383.75
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,439.25,337.18
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,379.71,291.63
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,309.4,236.84
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,248.21,187.47
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,178.59,130.6
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,118.8,80.26
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,55.29,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,16.04,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,28.67,17.38
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,41.75,29.53
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,48.55,35.78
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,60.31,40.28
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,95.83,55.79
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,137.46,82.26
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,181.9,122.69
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,215.12,154.5
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,253.67,184.81
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,293.05,215.42
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,347.83,254.41
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,430.58,315.76
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,480.42,354.26
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,530.88,392.16
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,578.92,427.4
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,626.86,461.61
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,673.1,494.51
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,715.96,524.28
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,756.02,549.46
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,794.57,573.35
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,828.91,594.23
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,861.23,613.63
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,891.07,631.29
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,918.87,647.55
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,940.39,661.14
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,959.26,673.14
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,973.5,682.57
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,984.88,690.34
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,991.35,694.56
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,994.76,697.0
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,992.1,696.32
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,986.36,693.81
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,820.34,584.26
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,636.94,452.12
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,798.04,572.68
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,924.34,659.3
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,897.73,642.37
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,868.81,624.86
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,810.55,587.75
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,746.57,545.27
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,738.2,543.64
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,718.56,532.93
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,669.28,501.42
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,622.48,471.16
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,567.42,432.67
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,513.56,393.87
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,451.22,346.84
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,392.05,300.88
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,324.92,248.45
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,263.33,198.64
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,189.33,138.21
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,128.05,86.15
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,58.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,27.06,15.92
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,39.36,27.38
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,45.85,33.33
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,55.96,42.07
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,90.46,51.48
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,131.17,76.96
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,172.65,107.36
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,219.75,144.72
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,267.5,184.46
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,321.05,228.54
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,269.41,197.95
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,199.29,147.87
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,333.09,248.47
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,520.99,386.52
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,456.68,337.42
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,369.68,269.26
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,517.46,382.12
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,706.67,518.75
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,746.04,542.24
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,783.76,565.3
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,818.29,587.18
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,850.85,607.66
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,877.47,622.94
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,901.51,636.53
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,922.92,649.73
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,941.79,661.38
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,955.67,668.96
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,966.82,674.91
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,811.05,572.13
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,633.79,445.1
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,813.93,577.33
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,971.46,681.94
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,961.49,675.44
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,948.66,668.54
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,933.86,660.48
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,911.08,647.35
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,884.46,633.08
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,855.66,617.27
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,820.42,595.79
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,783.64,573.1
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,678.55,502.88
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,567.39,423.66
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,523.9,394.38
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,480.0,363.85
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,414.02,316.11
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,351.78,270.04
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,305.98,235.41
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,261.39,200.79
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,212.12,161.87
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,165.65,124.25
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,118.03,85.28
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,69.01,44.58
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,31.48,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,8.36,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.3,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.41,12.93
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,33.06,22.11
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,36.42,25.35
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,43.37,31.4
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,80.35,41.41
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,123.02,67.76
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,166.81,100.17
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,217.83,140.84
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,266.77,181.46
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,318.19,223.83
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,368.45,264.32
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,420.17,304.7
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,473.92,346.02
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,524.1,383.74
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,572.23,419.2
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,619.96,453.51
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,664.63,485.69
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,708.22,515.37
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,748.28,541.05
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,786.64,565.4
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,821.84,588.46
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,854.94,610.11
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,883.67,627.62
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,909.84,643.46
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,931.5,657.75
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,950.45,670.42
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,850.48,602.76
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,735.35,516.3
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,699.88,492.79
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,666.39,469.91
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,674.21,476.47
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,681.13,482.3
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,752.58,535.73
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,820.65,586.18
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,810.39,580.69
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,797.69,574.05
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,709.29,514.16
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,632.21,460.83
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,597.77,438.44
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,562.63,415.11
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,492.19,366.2
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,432.86,324.24
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,446.16,336.72
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,444.88,338.19
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,402.72,308.22
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,360.23,277.37
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,380.43,294.09
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,383.67,296.31
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,317.04,243.14
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,255.93,193.08
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,182.01,132.67
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,120.8,80.47
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,54.97,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,8.36,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,14.41,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,26.75,15.44
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,39.49,27.44
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,45.59,33.08
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,53.28,39.79
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,87.64,49.77
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,128.34,74.73
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,170.12,105.05
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,217.48,142.34
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,265.24,181.85
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,315.71,223.41
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,368.42,266.05
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,420.05,306.95
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,413.75,304.48
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,385.17,282.25
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,482.9,356.18
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,619.16,456.03
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,595.5,434.17
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,554.98,399.53
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,571.76,410.17
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,586.99,419.29
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,626.16,446.43
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,665.15,473.21
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,780.17,557.94
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,902.23,639.32
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,924.19,652.6
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,943.62,665.02
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,957.59,672.94
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,968.82,679.22
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,975.23,683.7
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,978.68,686.45
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,721.24,516.05
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,436.67,310.24
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,710.84,512.67
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,949.06,672.46
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,927.42,658.38
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,898.19,641.09
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,874.63,628.35
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,845.56,611.85
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,752.69,549.61
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,662.92,485.78
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,591.79,437.86
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,531.86,396.49
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,555.62,417.42
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,564.07,426.74
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,504.46,384.25
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,451.01,345.39
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,402.44,308.89
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,354.57,271.77
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,287.3,218.8
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,226.32,169.56
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,159.98,115.77
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,96.42,62.99
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,43.64,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.86,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.53,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.68,12.12
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,32.37,21.47
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,36.21,25.13
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,41.29,29.61
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,78.84,40.52
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,122.21,66.85
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,167.12,99.95
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,219.14,141.3
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,268.58,182.34
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,320.5,225.09
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,371.17,265.59
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,423.14,305.5
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,477.28,346.53
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,527.85,383.77
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,576.4,418.63
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,624.42,452.07
