Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,669.34,483.12
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,713.17,511.77
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,754.02,537.34
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,793.12,561.56
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,828.52,583.75
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,861.8,604.52
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,890.6,621.84
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,916.92,637.57
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,939.26,651.82
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,958.89,664.47
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,973.8,674.29
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,985.81,682.43
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,992.84,687.27
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,996.76,690.33
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,996.48,689.83
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,992.99,687.47
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,807.51,568.12
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,605.36,424.72
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,787.06,558.68
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,932.9,655.98
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,907.05,641.02
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,878.79,625.61
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,845.42,605.48
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,810.09,583.96
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,768.34,558.94
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,730.15,536.0
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,682.76,505.44
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,635.0,474.16
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,579.69,437.04
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,525.31,398.44
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,466.66,355.39
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,408.83,311.45
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,342.14,259.37
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,280.79,209.64
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,207.5,149.64
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,144.35,94.48
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,64.67,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,21.06,10.73
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,29.68,19.2
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,33.7,22.94
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,37.71,26.45
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,75.45,37.62
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,118.89,63.54
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,167.04,98.89
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,216.1,137.69
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,265.41,178.54
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,317.13,221.2
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,368.11,262.28
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,424.43,305.96
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,475.12,345.02
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,526.14,383.16
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,574.63,418.46
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,622.71,452.48
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,667.82,484.38
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,711.78,513.57
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,752.89,538.92
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,792.29,562.85
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,828.12,585.44
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,861.79,606.56
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,889.9,622.8
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,915.24,637.25
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,937.63,651.19
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,957.29,663.51
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,971.77,671.29
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,983.31,677.34
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,990.82,682.46
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,995.23,685.81
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,994.01,685.84
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,989.64,684.07
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,980.18,678.93
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,967.68,672.05
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,947.75,660.94
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,925.3,648.31
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,898.95,632.91
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,870.26,616.0
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,841.54,599.03
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,805.76,577.36
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,763.42,552.34
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,719.96,526.17
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,670.95,495.66
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,621.87,464.45
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,568.78,428.15
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,514.59,389.7
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,452.52,343.52
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,393.6,298.3
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,326.16,246.06
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,264.28,196.38
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,190.98,136.97
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,127.2,82.14
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,56.58,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.17,12.22
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.0,22.77
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,40.04,28.29
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,45.17,32.75
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,79.99,43.38
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,121.75,68.2
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,164.89,99.47
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,212.77,137.3
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,261.35,177.46
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,315.51,221.83
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,365.93,262.29
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,418.21,302.98
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,468.09,341.46
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,518.48,379.16
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,570.46,416.75
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,618.94,450.93
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,663.74,481.68
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,707.51,510.28
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,748.39,536.01
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,787.76,560.51
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,823.04,583.1
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,856.22,604.28
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,885.34,621.55
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,912.02,637.24
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,934.34,651.2
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,953.95,663.53
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,968.37,671.64
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,979.87,678.02
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,986.89,682.83
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,990.8,685.86
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,989.11,685.55
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,984.3,683.45
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,974.9,678.31
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,962.5,671.41
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,942.21,659.64
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,919.43,646.39
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,893.27,630.99
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,864.78,614.1
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,835.38,596.78
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,798.88,574.68
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,668.98,488.69
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,536.58,394.19
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,587.81,436.88
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,617.51,462.96
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,562.26,424.49
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,508.21,386.01
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,446.36,339.73
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,387.63,294.43
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,320.48,242.24
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,258.94,192.69
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,186.35,133.69
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,123.02,78.8
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,45.5,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,13.76,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.22,12.05
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,34.86,23.46
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,41.1,29.23
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,46.17,33.75
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,79.29,43.65
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,120.63,68.06
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,163.59,98.82
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,211.78,136.53
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,263.24,178.92
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,314.09,220.87
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,364.29,261.28
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,416.52,302.02
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,466.67,340.64
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,520.73,380.65
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,569.33,415.8
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,617.73,449.75
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,662.4,480.16
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,705.99,508.27
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,746.82,533.36
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,786.03,557.09
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,821.34,579.27
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,854.55,600.04
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,882.62,616.57
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,908.03,631.42
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,855.6,596.65
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,789.38,546.7
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,884.5,614.99
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,973.54,669.82
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,980.53,673.58
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,984.46,676.26
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,982.85,676.08
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,978.16,674.17
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,967.93,668.59
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,954.73,661.3
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,932.06,648.22
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,912.87,637.41
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,684.94,488.78
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,444.44,317.49
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,636.82,461.31
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,782.69,563.57
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,740.65,537.35
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,700.48,513.27
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,648.81,479.98
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,597.75,445.53
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,541.06,406.66
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,485.89,367.66
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,420.6,319.12
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,356.51,270.17
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,290.47,218.71
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,230.62,170.63
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,160.12,114.07
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,93.45,58.34
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,35.31,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,19.79,9.28
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.34,23.84
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,55.48,41.34
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,75.28,58.33
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,95.56,71.52
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,117.19,88.14
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,149.71,106.22
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,213.5,149.77
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,255.75,181.96
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,309.83,223.85
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,354.76,259.06
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,402.52,295.85
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,448.69,330.54
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,496.27,365.14
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,541.9,397.51
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,589.68,430.35
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,632.88,459.78
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,675.75,488.31
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,718.14,515.19
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,758.82,539.85
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,792.91,561.04
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,825.37,581.12
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,799.18,560.61
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,763.75,531.9
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,741.62,515.41
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,714.61,495.48
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,839.12,584.91
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,955.48,660.31
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,961.86,664.28
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,965.36,667.51
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,852.69,594.77
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,726.16,505.57
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,842.66,592.11
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,943.2,659.99
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,918.76,645.66
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,892.27,630.83
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,741.01,531.29
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,582.15,419.09
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,683.76,497.15
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,757.52,553.08
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,655.97,483.62
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,557.7,414.27
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,320.21,241.75
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,82.22,58.24
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,72.03,50.84
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,61.86,43.17
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,51.69,35.38
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,41.52,27.45
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,32.34,20.2
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,12.8
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,27.05,14.57
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,43.54,30.74
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,59.61,44.98
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,75.03,58.36
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,96.19,69.25
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,110.0,83.33
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,122.48,92.94
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,134.56,102.05
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,194.87,146.31
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,263.22,196.98
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,274.69,206.3
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,285.75,214.59
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,336.69,252.33
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,397.18,296.77
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,425.96,316.8
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,454.34,336.29
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,549.21,408.85
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,669.13,497.6
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,654.88,481.35
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,625.27,454.47
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,637.88,462.52
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,650.31,470.06
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,711.05,513.43
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,776.31,558.91
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,679.38,489.42
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,572.0,411.93
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,599.56,431.92
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,625.18,449.81
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,791.53,572.89
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,948.39,680.43
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,896.05,644.16
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,838.11,601.62
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,645.92,469.29
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,445.35,325.03
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,372.09,273.7
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,291.59,215.42
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,256.72,190.22
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,221.89,164.64
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,295.32,220.76
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,362.92,271.56
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,524.04,397.83
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,661.77,502.54
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,622.07,474.81
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,580.26,446.14
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,523.84,405.79
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,469.06,365.58
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,404.75,316.34
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,347.7,271.24
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,281.09,217.79
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,220.79,168.03
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,153.87,112.61
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,96.26,60.91
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,33.7,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.67,1.84
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,11.09,3.49
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,13.5,5.45
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,17.85,8.95
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,22.2,12.4
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,16.41,7.63
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.62,2.9
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,61.41,43.25
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,111.76,82.21
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.35
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,143.8,106.03
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,255.82,189.1
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,344.53,253.69
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,439.93,321.6
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,545.42,397.85
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,668.39,483.95
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,666.48,480.36
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,659.99,474.3
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,708.32,509.09
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,758.73,544.72
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,762.48,545.93
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,764.22,546.11
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,792.79,566.23
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,820.85,585.75
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,876.82,627.41
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,928.5,665.59
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,927.95,665.6
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,924.75,664.38
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,912.69,657.23
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,898.18,648.63
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,793.38,575.1
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,687.62,499.36
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,632.65,462.95
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,569.42,419.95
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,663.86,493.06
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,732.35,546.26
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,687.65,515.02
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,639.53,481.81
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,589.75,446.94
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,540.56,411.91
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,483.26,370.21
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,428.32,329.38
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,367.83,283.61
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,303.72,234.09
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,237.92,182.34
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,178.74,134.61
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,117.8,85.1
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,57.63,34.16
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,22.21,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,24.52,12.11
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,37.56,25.68
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,46.51,33.88
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,54.98,41.36
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,95.73,65.25
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,131.06,93.62
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,154.04,102.05
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,207.14,136.86
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,237.54,170.77
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,249.81,186.95
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,266.0,199.6
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,274.04,205.41
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,320.46,239.67
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,365.72,272.73
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,465.86,348.89
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,602.6,450.17
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,647.2,481.78
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,692.57,513.64
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,733.55,539.75
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,773.15,564.36
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,807.48,586.64
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,839.79,607.53
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,869.03,625.09
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,895.99,641.1
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,917.34,654.79
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,936.07,666.88
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,950.68,675.42
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,962.48,682.26
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,969.42,687.15
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,973.37,690.3
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,971.33,690.11
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,966.26,688.13
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,867.87,625.0
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,754.42,543.83
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,672.32,487.76
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,583.07,425.3
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,572.39,420.57
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,560.27,414.44
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,480.56,357.41
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,394.1,294.58
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,358.16,269.63
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,322.37,244.23
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,280.27,213.09
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,238.82,182.02
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,211.11,161.6
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,183.47,140.82
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,154.5,118.48
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,125.94,96.0
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,92.78,69.33
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,65.45,47.01
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,43.14,28.48
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,8.5
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,24.12,11.54
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.98,24.45
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,44.99,32.73
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,53.5,40.27
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,80.12,48.92
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,119.11,71.36
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,132.02,90.61
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,123.51,93.82
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,195.13,144.5
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,286.94,211.66
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,333.86,245.93
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,401.87,297.88
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,441.11,329.44
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,464.42,347.02
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,493.46,367.25
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,512.98,379.72
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,512.73,378.19
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,509.81,374.34
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,483.55,353.73
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,455.15,331.49
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,439.78,319.9
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,423.04,307.27
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,589.47,426.91
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,767.4,546.82
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,763.92,540.49
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,757.97,534.01
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,865.25,610.27
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,967.57,672.62
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,974.56,675.24
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,978.49,677.16
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,978.27,676.06
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,974.88,673.21
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,965.54,669.67
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,953.2,664.35
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,925.59,649.54
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,902.33,637.42
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,875.31,622.71
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,846.09,606.43
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,812.82,587.29
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,777.6,566.59
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,738.01,542.3
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,694.8,515.19
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,646.26,483.91
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,597.57,451.0
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,540.94,411.7
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,485.82,372.32
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,423.68,325.87
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,364.67,280.31
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,295.93,226.06
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,231.87,173.91
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,161.03,115.88
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,99.17,58.43
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,35.55,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,21.01,8.95
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.58,22.3
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,40.31,28.6
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,46.08,33.78
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,72.09,41.01
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,113.21,63.83
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,155.45,93.37
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,203.26,130.77
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,252.23,171.82
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,307.13,217.81
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,357.01,259.2
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,408.93,301.21
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,459.58,341.14
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,510.81,380.2
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,562.94,418.59
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,611.67,453.46
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,657.26,485.24
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,701.8,515.07
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,742.82,540.56
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,782.36,564.73
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,818.0,587.55
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,851.5,608.91
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,882.01,626.99
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,910.23,643.53
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,932.48,657.95
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,951.92,670.71
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,967.03,679.44
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,979.15,686.38
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,986.22,691.31
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,990.12,694.41
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,988.87,694.78
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,984.43,693.28
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,974.83,688.3
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,962.15,681.48
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,943.61,671.0
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,922.28,658.8
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,895.84,643.28
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,866.96,626.14
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,832.0,604.87
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,795.27,582.26
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,758.15,559.91
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,714.93,533.04
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,665.05,500.18
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,615.17,466.76
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,559.0,427.25
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,506.22,388.6
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,442.94,341.04
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,383.03,294.45
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,314.72,240.34
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,252.52,189.23
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,177.62,127.35
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,111.06,63.49
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,40.9,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.81,7.74
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.2,20.27
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,36.03,24.96
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,40.07,28.65
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,65.58,35.42
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,107.78,58.49
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,150.6,88.51
