Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,201.66,128.9
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,251.01,170.53
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,303.02,214.6
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,353.99,257.61
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,406.29,300.68
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,461.36,344.53
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,512.93,384.58
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,561.5,421.43
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,609.81,457.05
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,655.59,489.76
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,700.27,520.16
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,741.52,546.68
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,781.17,571.82
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,761.39,555.53
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,727.61,525.57
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,813.86,590.55
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,906.53,650.89
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,929.27,665.15
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,949.2,678.07
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,963.88,686.28
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,975.51,692.61
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,982.56,697.54
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,986.43,700.58
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,984.22,699.85
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,978.85,697.25
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,969.3,691.83
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,956.68,684.56
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,933.86,670.74
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,908.81,655.54
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,881.74,640.32
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,857.75,627.1
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,822.09,604.88
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,784.81,581.47
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,742.32,555.1
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,698.83,527.62
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,650.77,495.33
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,600.64,460.45
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,544.1,419.72
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,489.03,379.03
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,425.17,330.41
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,364.93,283.03
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,295.28,226.94
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,230.42,173.25
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,156.6,112.24
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,91.54,50.1
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,32.74,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,25.57,11.14
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,42.72,29.88
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,49.25,36.26
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,56.87,43.12
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,80.82,50.82
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,121.09,73.34
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,159.39,98.58
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,205.86,133.65
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,254.29,173.83
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,305.87,216.89
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,360.02,261.03
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,413.44,303.73
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,464.48,344.25
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,516.22,384.1
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,565.59,421.15
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,617.71,459.02
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,664.07,491.84
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,709.48,523.14
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,751.61,549.88
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,792.27,575.29
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,828.1,598.4
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,861.8,620.0
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,891.77,637.96
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,919.32,654.28
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,942.1,668.62
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,962.1,681.23
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,977.79,689.71
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,990.5,696.37
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,997.23,700.79
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,1000.77,703.34
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,999.1,702.73
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,994.19,700.23
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,983.67,694.29
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,970.06,686.51
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,951.5,675.66
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,930.08,663.05
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,903.19,646.7
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,873.87,628.78
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,839.15,607.45
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,807.6,588.15
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,764.06,561.56
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,719.39,533.83
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,669.04,501.75
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,618.61,468.91
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,563.86,430.06
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,508.38,389.42
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,443.95,340.85
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,382.97,293.34
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,312.61,237.75
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,248.68,185.38
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,170.82,121.62
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,101.5,53.16
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,37.16,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.86,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.32,7.19
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.78,22.43
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,40.1,28.43
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,45.6,33.35
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,67.85,38.88
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,108.93,60.57
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,151.25,89.4
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,199.87,127.09
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,252.04,170.5
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,303.67,213.87
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,355.08,256.22
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,408.61,299.11
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,463.57,342.32
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,515.02,381.72
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,564.21,418.3
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,613.16,453.56
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,659.3,485.76
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,704.31,515.72
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,745.88,541.69
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,785.84,566.22
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,822.03,589.19
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,856.04,610.62
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,885.48,627.99
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,912.37,643.67
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,935.25,658.12
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,955.3,670.86
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,970.03,678.91
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,981.71,685.16
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,988.34,689.77
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,991.75,692.53
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,990.95,693.12
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,986.93,691.81
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,976.74,686.42
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,963.42,679.18
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,945.22,668.92
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,924.19,656.91
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,897.55,642.36
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,868.44,626.14
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,833.56,604.92
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,796.83,582.3
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,759.31,559.72
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,715.74,532.64
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,666.05,499.94
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,616.24,466.59
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,559.62,426.89
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,506.24,387.9
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,442.61,340.05
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,382.44,293.17
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,312.44,237.58
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,248.83,185.2
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,171.39,121.26
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,101.35,49.57
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,37.45,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.58,3.07
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,29.3,18.5
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,34.59,23.58
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,39.56,28.07
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,61.12,33.03
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,103.3,54.59
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,147.38,84.82
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,199.49,125.4
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,249.2,166.69
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,301.65,210.49
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,353.16,252.73
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,406.3,295.04
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,461.61,338.07
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,513.37,377.22
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,562.65,413.49
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,611.49,448.33
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,657.75,481.31
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,702.87,512.21
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,744.64,538.29
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,784.75,562.96
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,821.0,586.05
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,855.06,607.64
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,884.19,624.72
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,910.7,640.07
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,933.08,654.13
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,952.62,666.5
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,967.81,675.18
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,979.96,682.07
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,987.56,687.29
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,991.96,690.68
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,990.14,690.68
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,985.08,688.79
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,975.39,683.79
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,962.59,676.94
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,942.65,665.64
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,920.02,652.69
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,893.54,638.58
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,864.62,622.77
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,830.28,602.17
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,794.03,580.11
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,756.36,557.62
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,712.61,530.56
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,662.96,497.85
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,613.17,464.48
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,556.79,424.96
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,503.83,386.37
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,439.87,338.26
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,379.31,291.03
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,309.6,235.49
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,246.3,183.2
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,169.84,119.78
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,100.58,45.32
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,37.01,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,13.41,1.94
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,27.5,17.06
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,32.01,21.45
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,36.28,25.27
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,56.52,29.44
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,99.02,50.54
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,147.15,83.91
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,196.69,122.69
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,246.55,164.34
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,299.02,208.48
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,351.22,251.61
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,408.8,297.46
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,460.32,338.2
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,512.21,377.95
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,561.34,414.49
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,609.81,449.42
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,656.18,482.87
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,701.41,514.21
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,742.67,540.23
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,781.97,564.66
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,817.59,587.6
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,851.03,609.04
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,880.5,626.8
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,907.36,642.83
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,930.11,657.3
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,950.06,670.04
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,963.84,677.84
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,974.55,683.79
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,981.61,688.69
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,985.51,691.74
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,982.88,690.8
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,977.13,688.04
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,966.69,682.15
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,953.21,674.46
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,934.42,663.7
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,912.87,651.23
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,886.34,636.62
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,857.45,620.39
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,828.07,602.47
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,791.47,579.6
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,748.44,552.97
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,704.32,525.24
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,655.84,493.22
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,607.01,460.41
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,552.09,421.44
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,496.5,380.82
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,435.17,334.63
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,376.83,289.0
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,306.64,233.0
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,242.92,180.35
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,167.37,117.5
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,98.12,39.39
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,36.18,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.24,1.83
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,28.61,17.83
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,34.39,23.38
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,39.8,28.26
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,59.14,32.65
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,101.64,53.72
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,146.08,83.93
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,195.25,122.14
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,248.39,165.95
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,301.16,209.88
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,352.89,252.73
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,406.28,295.79
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,458.1,337.18
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,513.89,380.14
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,563.04,416.39
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,611.76,451.15
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,657.89,483.23
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,702.9,513.39
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,743.93,538.72
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,783.2,562.53
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,818.86,585.24
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,852.31,606.43
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,880.29,622.78
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,905.41,637.29
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,801.53,567.09
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,676.95,475.59
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,697.66,491.1
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,718.0,505.47
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,856.58,606.77
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,979.97,687.86
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,976.85,686.1
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,970.64,683.53
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,960.33,678.13
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,947.04,670.95
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,923.77,657.44
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,903.9,646.2
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,876.26,631.17
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,846.38,614.56
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,625.25,462.22
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,396.25,292.27
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,564.23,423.75
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,686.55,516.91
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,636.21,482.47
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,586.01,447.32
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,528.14,405.95
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,472.0,364.63
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,410.3,317.15
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,351.71,270.6
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,280.75,213.58
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,215.34,159.63
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,144.95,101.19
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,79.23,26.31
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,28.72,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.08,1.6
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,29.9,18.93
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,37.96,26.49
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,45.25,33.01
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,62.45,37.14
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,102.52,57.08
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,144.6,85.44
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,191.91,121.97
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,240.24,161.91
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,291.62,204.73
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,332.7,242.26
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,354.91,261.69
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,412.79,304.72
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,499.17,369.4
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,547.89,405.52
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,599.25,442.48
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,645.05,474.57
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,689.9,505.17
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,731.07,531.08
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,770.61,555.4
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,806.24,578.02
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,839.8,599.18
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,869.03,616.47
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,895.77,632.1
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,918.03,645.86
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,937.58,657.96
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,951.99,665.85
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,963.44,671.99
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,969.9,676.17
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,973.28,678.58
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,971.11,678.01
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,965.85,675.67
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,955.52,669.59
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,942.21,661.78
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,922.36,650.27
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,899.94,637.2
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,877.92,624.13
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,848.13,606.04
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,812.21,584.21
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,774.6,561.12
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,730.96,534.61
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,686.43,507.1
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,638.38,475.81
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,588.07,441.45
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,530.01,400.76
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,473.63,360.05
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,408.87,311.71
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,347.92,264.58
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,277.03,208.63
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,211.81,155.64
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,138.46,95.46
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,70.07,17.2
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,25.13,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.94,1.16
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,31.61,20.16
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,39.21,27.39
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,46.31,33.75
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,62.55,37.75
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,102.59,57.38
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,143.92,84.39
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,191.35,120.18
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,239.69,159.85
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,294.22,204.75
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,344.76,246.41
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,397.53,288.91
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,448.39,328.79
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,499.9,367.78
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,552.18,405.19
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,600.9,438.75
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,646.79,471.23
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,691.68,502.21
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,732.98,527.5
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,772.72,551.24
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,808.29,572.57
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,841.73,592.37
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,871.48,609.68
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,898.8,625.39
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,921.34,639.42
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,941.1,651.81
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,955.61,661.41
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,967.1,669.29
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,973.58,673.82
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,976.9,676.56
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,975.07,675.19
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,970.07,671.99
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,959.99,667.88
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,946.88,661.98
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,924.68,649.37
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,900.08,635.29
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,872.83,619.19
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,848.59,605.04
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,812.54,583.1
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,774.81,559.94
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,731.31,533.79
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,686.89,506.56
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,638.19,474.81
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,587.49,440.25
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,530.1,400.03
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,474.35,359.76
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,408.8,310.9
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,347.24,263.33
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,276.58,207.57
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,211.53,154.7
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,137.37,93.79
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,67.72,9.68
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,24.38,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,18.48,1.1
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,35.88,23.56
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,44.51,31.81
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,54.28,40.48
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,70.65,45.91
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,109.34,65.58
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,148.15,90.61
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,193.84,124.71
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,240.83,162.88
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,291.21,204.25
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,340.6,244.21
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,392.69,285.3
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,446.04,326.77
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,497.05,365.34
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,545.23,400.91
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,593.51,435.48
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,639.21,467.27
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,684.15,497.67
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,725.36,524.28
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,765.63,548.93
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,800.44,569.96
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,833.25,589.54
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,862.83,606.92
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,890.23,622.83
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,912.23,636.3
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,931.55,648.16
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,905.91,631.41
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,868.91,601.73
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,834.09,579.08
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,793.1,552.36
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,837.66,582.18
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,876.11,607.33
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,913.08,638.16
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,937.37,655.75
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,916.56,643.39
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,893.21,629.8
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,865.35,614.61
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,835.3,597.91
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,797.96,575.31
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,762.01,553.44
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,717.8,526.37
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,672.92,498.43
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,620.68,463.53
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,568.96,427.56
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,510.25,386.16
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,453.52,344.97
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,388.54,295.67
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,325.28,246.31
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,254.77,190.48
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,192.09,139.58
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,121.82,82.15
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,49.36,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,18.74,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.19,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,30.08,18.78
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.14,26.45
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,45.68,33.2
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,59.2,36.21
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,98.78,54.75
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,140.56,81.72
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,188.44,117.66
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,237.01,157.45
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,291.81,202.62
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,342.77,244.66
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,396.18,287.74
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,447.0,327.91
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,498.45,367.27
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,551.44,406.38
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,600.84,441.82
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,646.67,473.71
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,691.47,503.97
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,733.13,529.91
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,773.18,554.39
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,809.44,577.55
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,843.58,599.23
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,873.84,617.38
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,901.74,633.96
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,924.07,648.34
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,943.54,661.0
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,898.15,631.06
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,840.63,585.98
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,916.62,643.48
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,981.38,684.62
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,979.43,684.02
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,974.24,681.96
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,964.4,676.8
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,951.45,669.78
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,932.59,659.08
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,910.89,646.62
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,883.67,630.37
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,854.01,612.52
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,818.54,590.97
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,781.22,568.01
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,742.9,544.95
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,698.63,517.44
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,647.72,484.92
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,596.89,451.65
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,539.87,411.19
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,486.43,372.01
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,420.81,321.68
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,359.18,272.82
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,287.92,216.04
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,223.79,163.2
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,145.6,98.02
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,70.9,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,26.25,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.23,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,30.13,18.75
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.4,27.48
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,48.16,35.28
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,61.68,39.26
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,100.78,57.65
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,140.93,83.38
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,187.42,118.31
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,235.49,157.64
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,286.74,200.13
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,340.05,243.55
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,392.31,285.3
