Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,442.68,325.14
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,493.83,364.33
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,542.78,400.77
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,591.75,436.11
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,639.73,469.59
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,684.04,499.68
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,725.54,526.21
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,765.57,550.88
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,801.14,573.49
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,834.64,594.64
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,864.09,611.8
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,891.14,627.32
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,913.45,641.41
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,933.0,653.84
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,947.33,662.0
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,958.68,668.38
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,965.54,673.15
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,969.28,676.11
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,966.94,673.99
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,961.46,670.05
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,951.43,664.51
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,938.4,657.2
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,919.04,646.26
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,896.94,633.62
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,868.99,618.27
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,843.96,604.76
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,808.12,582.97
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,770.57,559.89
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,726.84,533.3
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,682.18,505.61
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,626.71,468.78
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,570.79,429.42
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,513.94,389.29
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,458.43,348.87
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,393.85,300.25
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,333.11,252.86
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,262.59,196.43
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,198.14,143.57
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,112.78,74.57
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,23.86,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,16.06,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,31.27,19.48
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,40.24,28.03
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,50.54,37.12
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,65.32,43.51
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,102.37,62.39
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,146.33,95.93
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,189.6,131.73
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,231.62,164.16
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,276.72,199.23
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,314.46,229.18
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,348.58,255.14
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,400.67,293.32
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,456.75,334.26
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,514.91,377.62
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,593.3,434.88
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,639.23,466.62
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,684.15,496.89
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,725.42,522.49
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,764.97,546.32
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,736.26,523.42
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,692.87,487.55
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,785.27,555.35
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,886.19,620.98
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,907.81,634.31
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,926.69,646.59
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,940.02,654.11
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,950.37,659.85
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,956.66,664.58
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,959.91,667.53
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,956.27,666.3
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,949.63,663.31
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,938.44,657.28
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,929.89,653.05
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,909.86,641.56
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,887.25,628.5
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,859.14,612.93
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,828.82,595.82
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,792.49,573.34
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,754.55,549.65
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,713.47,524.51
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,669.02,496.64
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,617.99,462.38
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,567.13,426.7
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,508.68,385.14
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,452.18,343.78
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,387.2,294.8
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,326.23,247.21
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,252.29,188.26
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,189.26,136.61
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,117.53,76.81
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,43.29,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,17.23,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,33.54,21.29
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,43.18,30.59
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,53.81,40.03
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,63.29,42.33
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,98.56,58.1
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,141.76,87.27
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,187.94,122.4
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,232.36,156.85
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,284.43,198.37
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,333.65,238.25
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,385.61,279.39
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,435.33,318.28
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,488.7,358.47
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,536.93,393.03
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,585.28,426.34
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,630.63,457.06
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,675.22,486.16
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,715.6,511.45
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,754.47,533.92
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,790.31,555.79
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,823.4,575.71
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,849.09,589.59
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,870.58,600.77
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,891.97,614.06
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,910.9,625.88
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,924.05,632.9
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,934.41,638.35
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,940.44,642.16
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,943.58,644.36
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,940.44,643.34
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,934.42,640.72
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,922.57,633.77
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,907.97,625.27
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,885.49,612.43
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,857.63,596.29
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,828.08,579.92
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,796.69,562.25
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,760.23,540.36
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,722.42,516.96
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,628.76,454.58
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,536.65,391.8
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,491.3,361.62
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,454.21,336.17
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,392.05,292.43
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,341.15,255.64
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,286.02,214.68
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,234.05,174.9
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,176.25,129.9
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,123.47,87.92
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,66.72,41.43
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,10.13,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,20.27,10.6
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,42.52,30.11
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,63.74,48.59
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,84.16,62.77
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,106.75,80.24
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,126.08,94.76
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,150.07,112.83
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,199.38,144.63
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,273.38,197.27
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,317.44,231.78
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,361.53,265.46
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,412.76,303.8
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,471.88,347.58
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,516.58,380.17
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,562.25,412.64
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,605.07,442.65
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,647.77,471.91
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,668.33,482.53
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,678.83,486.11
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,599.55,429.91
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,508.58,364.4
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,572.28,409.69
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,639.68,455.55
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,572.82,408.75
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,500.02,358.09
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,538.96,386.05
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,578.5,413.41
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,641.55,457.28
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,700.76,497.79
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,758.34,538.37
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,814.21,577.3
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,653.95,468.52
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,485.61,350.92
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,487.5,354.5
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,488.65,356.44
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,497.57,364.77
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,496.47,366.22
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,339.56,253.73
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,189.59,141.52
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,98.85,72.7
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.63
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,11.58,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,23.17,12.95
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,43.71,31.25
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,63.68,48.73
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,83.24,65.72
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,104.82,79.37
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,103.94,78.74
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,100.85,76.4
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,116.43,88.62
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,132.05,100.73
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,208.65,159.49
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,293.66,224.21
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,330.82,252.5
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,375.12,286.18
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,391.31,298.12
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,405.22,308.04
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,429.33,325.85
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,454.16,344.05
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,470.52,355.15
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,487.73,366.69
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,356.57,268.97
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,219.54,164.7
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,163.91,122.14
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.61,78.52
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.42,59.76
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.86
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,304.18,229.35
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,553.24,409.28
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,445.74,330.61
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,331.58,246.73
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,317.36,236.6
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,303.0,226.08
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,268.06,200.7
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,232.99,174.97
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,184.59,138.33
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,136.38,101.36
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,264.98,201.3
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,392.95,297.63
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,365.94,277.87
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,338.76,258.43
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,260.87,200.01
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,178.43,136.57
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,117.2,88.82
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.19
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.47
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.34
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.94
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,14.44
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,21.71
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.29,54.08
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,103.5,79.1
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,106.93,81.53
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,110.17,83.81
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,147.24,112.69
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,184.7,141.35
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,209.56,160.12
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,234.93,179.14
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,205.95,156.46
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,175.62,132.78
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,150.86,113.39
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,125.56,93.53
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,127.55,94.76
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,129.54,95.97
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,192.83,144.51
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,256.62,192.39
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,229.28,171.56
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,201.58,150.64
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,207.79,155.36
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,214.02,160.01
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,241.64,180.76
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,269.44,201.46
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,231.25,172.87
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,192.81,144.03
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,221.99,166.32
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,251.37,188.46
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,292.87,219.61
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,334.83,250.79
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,305.69,229.46
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,276.47,208.18
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,347.23,262.4
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,410.87,310.22
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,412.6,312.94
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,421.43,321.1
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,342.07,262.64
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,273.58,211.21
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,266.65,207.38
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,258.24,202.0
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,224.17,175.75
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,190.52,149.43
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,155.78,121.61
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,121.86,93.9
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,87.15,65.23
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,50.4,34.74
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,28.28,14.39
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,15.05,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,29.4,17.96
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,47.77,35.07
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,62.68,48.45
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,81.45,64.94
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,109.38,80.99
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,129.51,97.77
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,144.24,110.96
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,111.1,84.47
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,73.5,54.28
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,160.96,123.22
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,249.79,191.25
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,247.88,188.92
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,248.23,188.38
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,291.33,220.18
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,340.51,255.86
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,359.04,268.84
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,377.89,282.07
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,395.36,294.18
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,412.9,306.26
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,394.48,292.18
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,374.65,277.23
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,382.2,281.82
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,389.71,286.23
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,395.0,289.59
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,400.12,292.87
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,296.94,218.87
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,195.26,144.21
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,150.15,110.48
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.9,75.94
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.14,68.58
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.37,61.12
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.4
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,30.01,18.1
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,23.22,12.78
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,39.19,25.52
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.44
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,109.97,82.31
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,144.89,110.31
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,111.53,84.24
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,15.67
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,7.48
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,9.16,0.63
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.29,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.08,13.43
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,43.53,31.16
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,62.68,48.03
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,82.07,64.93
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,103.67,78.67
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,114.84,87.55
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,124.59,95.29
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,152.81,116.97
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,182.37,139.52
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,238.32,181.13
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,301.2,227.99
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,343.69,260.0
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,388.96,293.91
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,435.89,328.39
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,491.48,368.75
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,491.18,367.22
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,480.34,357.8
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,447.99,332.68
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,407.81,301.71
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,443.91,327.82
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,481.04,354.18
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,326.78,241.97
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,167.03,122.53
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,144.27,105.44
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,121.29,87.88
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,298.6,221.39
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,478.14,350.45
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,414.87,304.51
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,345.34,254.39
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,484.71,357.39
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,626.92,458.24
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,502.96,369.76
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,386.0,284.93
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,516.3,383.3
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,643.72,475.75
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,508.68,379.11
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,377.0,282.61
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,442.1,334.16
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,493.29,374.23
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,346.57,265.01
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,191.8,145.8
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,220.93,170.07
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,241.88,187.42
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,211.19,164.18
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,180.53,140.57
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,147.92,114.48
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,115.91,88.38
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,82.9,61.18
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,47.92,32.26
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,26.41,11.6
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,27.43,15.93
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,45.38,32.77
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,63.45,48.87
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,82.54,65.56
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,107.63,80.65
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,116.63,88.25
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,124.54,95.51
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,125.8,95.99
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,126.54,96.04
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,147.4,111.83
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,168.55,127.63
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,211.21,159.96
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,255.0,192.71
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,314.39,236.9
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,381.63,286.19
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,413.96,309.15
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,447.19,332.65
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,462.45,342.16
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,477.13,351.2
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,556.53,408.39
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,642.05,468.15
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,607.63,441.88
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,567.98,412.6
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,586.39,425.44
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,604.81,437.83
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,609.28,440.82
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,613.17,443.58
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,670.21,484.31
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,732.47,527.35
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,661.38,477.98
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,594.85,431.78
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,362.62,269.08
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,136.25,100.0
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,288.61,216.73
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,441.32,328.22
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,356.45,266.22
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,264.82,198.77
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,255.32,192.59
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,245.78,186.07
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,341.27,262.0
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,414.52,319.72
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,336.76,260.75
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,255.57,198.47
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,222.71,173.91
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,189.85,148.57
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,155.75,121.23
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,122.37,93.89
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,87.73,65.2
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,54.24,37.21
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,29.81,12.69
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,17.2,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,28.85,16.83
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,38.77,27.09
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,49.59,36.85
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,55.89,42.47
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,91.6,55.18
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,119.65,81.79
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,129.59,98.71
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,175.28,123.24
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,272.06,192.03
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,262.54,194.5
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,231.76,175.59
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,329.67,249.11
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,476.69,360.83
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,525.23,398.02
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,574.39,435.01
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,541.51,407.4
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,486.38,361.44
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,602.96,452.17
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,746.83,557.12
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,782.38,579.86
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,815.87,601.68
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,841.6,617.18
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,864.21,630.56
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,885.55,644.09
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,904.24,655.9
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,852.25,619.08
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,785.42,567.27
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,866.45,629.12
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,938.92,678.34
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,935.02,675.4
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,928.15,671.26
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,838.93,610.43
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,740.35,538.1
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,671.58,490.83
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,595.35,437.51
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,441.6,328.22
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,274.83,204.98
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,439.63,333.0
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,586.57,441.83
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,518.65,392.73
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,453.73,346.18
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,455.81,350.58
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,459.07,354.74
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,436.77,339.55
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,412.15,321.57
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,342.76,267.06
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,282.11,217.78
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,209.72,158.68
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,146.84,105.92
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,71.64,33.18
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.9,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,11.57,3.26
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,23.64,14.3
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,35.73,25.02
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,49.76,37.31
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,63.53,46.68
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,68.58,50.6
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,73.49,54.3
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,93.17,69.91
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,112.85,85.31
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,142.97,108.5
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,173.41,131.56
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,170.76,129.08
