Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,167.76,126.41
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,189.48,142.56
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,211.57,158.78
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,250.64,187.94
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,290.29,217.15
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,320.35,239.02
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,348.53,259.39
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,350.11,260.1
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,352.34,261.41
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,333.71,247.13
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,314.6,232.6
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,304.08,224.82
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,293.35,216.89
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,313.53,231.69
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,333.87,246.45
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,344.97,254.53
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,356.12,262.69
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,321.69,237.77
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,287.01,212.63
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,181.81,134.77
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,77.52,55.14
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,76.53,54.58
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,75.54,53.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,48.87,33.17
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.16
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.26
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.59,3.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,8.2,1.04
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.93,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.71,0.28
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.95,7.07
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,22.19,13.56
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,30.88,21.27
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,39.59,27.3
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,63.31,46.83
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,86.31,65.47
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,105.46,80.73
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,124.67,95.83
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,164.15,126.46
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,204.54,157.28
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,279.53,214.31
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,361.51,275.9
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,354.07,269.09
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,337.3,255.22
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,411.99,310.54
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,496.15,370.77
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,493.79,365.75
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,490.66,360.39
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,430.8,316.22
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,366.97,269.12
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,461.32,334.58
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,559.4,397.67
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,465.6,335.22
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,369.03,269.25
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,322.21,237.4
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,277.16,205.43
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,341.36,252.95
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,403.46,297.87
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,375.49,278.07
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,340.65,253.47
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,457.56,340.94
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,575.95,426.4
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,534.6,397.27
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,484.6,362.54
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,400.13,301.87
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,316.76,240.4
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,324.93,248.09
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,332.36,254.92
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,260.18,200.05
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,183.14,140.45
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,180.62,139.35
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,177.81,137.78
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,151.8,117.67
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,126.11,97.46
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,100.52,76.72
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,75.37,56.01
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,53.25,37.61
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,30.52,18.45
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.96,0.56
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.37,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.82,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,75.68,55.95
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,142.37,108.55
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,146.83,111.88
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,149.63,113.84
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,164.03,124.42
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,178.63,135.06
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,201.35,152.1
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,224.52,169.37
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,278.16,209.2
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,337.76,252.76
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,437.76,327.37
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,548.59,408.33
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,584.47,433.5
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,620.87,459.16
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,646.57,476.76
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,671.66,493.84
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,766.76,566.63
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,870.37,637.9
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,892.23,651.52
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,911.32,663.92
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,852.34,623.03
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,778.16,565.48
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,869.25,635.75
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,946.6,688.18
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,943.31,685.96
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,936.88,682.42
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,925.42,675.7
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,910.98,667.15
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,890.94,654.97
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,873.46,644.59
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,584.74,442.47
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,279.54,209.14
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,534.53,409.97
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,733.46,556.68
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,687.91,525.26
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,644.28,496.31
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,590.26,457.62
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,537.12,418.29
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,476.21,372.79
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,417.76,327.77
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,348.24,272.23
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,284.04,219.31
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,207.07,156.0
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,142.39,100.86
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,66.88,12.72
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,15.73,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,26.48,13.94
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,36.59,25.0
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,47.51,34.85
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,53.91,40.65
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,85.84,51.39
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,124.86,73.78
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,170.75,106.99
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,218.54,146.12
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,270.01,189.69
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,319.9,232.06
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,375.95,278.76
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,401.16,302.1
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,407.3,307.38
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,479.59,363.58
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,582.85,442.84
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,629.5,478.15
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,675.18,512.21
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,717.73,541.8
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,758.87,568.95
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,795.12,593.19
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,829.18,615.76
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,858.41,635.19
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,884.99,652.8
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,907.39,667.61
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,926.91,680.54
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,941.57,688.87
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,953.13,695.22
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,958.63,698.76
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,960.89,700.3
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,958.03,698.93
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,951.95,695.58
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,940.77,688.64
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,926.52,679.8
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,902.52,664.52
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,881.43,651.31
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,851.89,633.39
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,820.09,613.88
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,780.83,588.12
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,740.24,561.28
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,695.9,532.04
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,648.44,500.18
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,592.64,459.7
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,537.89,418.92
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,476.24,372.56
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,417.15,326.79
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,346.1,270.41
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,279.05,215.54
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,202.78,152.52
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,137.23,96.45
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,64.1,1.78
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,13.76,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.76,10.25
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,29.32,18.99
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,35.88,25.09
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,39.41,28.32
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,72.62,37.96
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,115.72,62.1
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,167.81,100.26
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,218.36,142.15
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,271.94,188.11
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,324.82,233.52
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,383.83,282.9
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,436.55,326.49
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,489.61,369.08
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,497.35,374.76
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,486.77,364.01
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,570.93,430.42
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,683.41,516.42
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,725.98,544.31
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,766.67,570.53
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,802.8,594.34
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,836.54,616.39
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,864.56,633.41
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,889.48,648.29
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,911.76,662.5
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,931.05,674.76
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,944.54,683.52
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,954.8,690.32
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,960.77,694.17
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,963.44,696.02
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,959.1,693.71
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,951.53,689.45
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,940.16,682.59
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,925.7,673.82
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,900.88,658.29
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,878.99,644.82
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,849.32,627.41
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,817.4,608.38
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,778.59,583.27
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,738.34,556.99
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,691.47,526.29
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,646.52,496.53
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,591.6,457.06
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,537.54,417.01
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,476.35,371.14
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,417.62,325.77
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,346.18,269.26
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,280.41,215.48
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,203.62,152.29
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,139.3,96.71
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,63.9,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,13.27,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,20.97,9.4
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,30.39,19.88
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,38.73,27.51
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,42.92,31.41
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,74.22,40.76
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,117.43,65.47
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,165.77,100.81
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,215.04,141.2
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,270.79,188.17
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,322.47,231.92
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,376.32,276.64
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,428.0,318.63
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,480.33,359.74
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,533.61,400.12
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,583.35,436.69
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,629.93,470.76
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,675.42,503.15
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,716.91,530.22
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,756.69,554.61
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,696.2,507.99
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,615.63,444.45
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,742.77,540.57
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,882.4,634.3
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,904.44,646.85
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,923.52,658.7
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,853.33,610.95
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,767.41,546.04
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,867.77,620.99
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,954.27,676.73
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,951.23,674.45
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,944.94,671.19
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,875.77,627.95
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,797.05,573.02
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,747.93,541.07
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,691.99,503.87
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,644.84,473.68
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,597.79,442.89
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,595.88,444.72
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,597.79,448.62
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,602.49,456.0
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,601.85,459.12
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,566.91,435.03
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,528.62,408.01
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,467.3,362.59
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,408.57,317.73
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,338.82,263.01
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,274.51,210.67
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,198.14,147.91
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,134.43,92.34
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,60.91,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,13.76,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.84,9.68
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.32,23.16
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,46.12,33.81
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,53.35,40.35
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,82.38,50.35
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,121.82,72.78
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,167.29,105.29
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,210.63,147.72
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,241.71,178.72
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,285.66,210.8
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,342.05,252.29
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,381.84,281.61
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,420.6,309.09
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,467.35,341.44
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,514.43,373.13
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,577.92,419.83
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,656.35,476.07
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,645.49,464.82
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,617.64,441.93
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,644.13,460.67
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,670.07,478.37
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,698.46,497.3
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,726.93,516.13
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,814.74,581.01
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,902.35,639.18
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,914.98,647.48
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,924.64,654.86
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,753.01,540.9
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,555.4,399.01
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,547.25,395.78
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,538.56,390.82
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,687.26,500.11
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,824.05,596.86
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,797.77,580.28
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,769.32,563.54
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,697.43,515.37
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,620.3,462.71
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,500.54,377.14
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,395.57,299.46
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,393.94,301.31
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,388.94,300.02
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,346.03,268.32
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,303.47,236.44
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,263.18,205.99
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,223.41,175.08
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,181.45,141.15
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,140.92,107.6
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,97.68,71.62
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,56.79,36.38
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,22.3,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,13.27,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,21.05,8.75
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.34,21.47
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,43.02,31.15
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,49.59,37.13
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,76.97,45.71
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,117.43,68.4
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,163.45,101.25
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,210.63,138.57
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,261.39,179.66
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,310.96,219.73
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,362.81,260.32
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,416.28,302.73
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,467.44,342.54
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,516.36,379.1
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,565.12,414.51
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,610.71,447.74
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,655.54,479.81
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,696.35,508.08
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,735.58,534.06
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,693.25,500.85
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,632.37,453.64
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,566.44,408.09
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,493.11,356.09
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,694.25,505.82
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,899.18,643.39
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,840.5,602.43
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,766.8,548.26
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,854.02,614.28
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,932.35,666.92
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,793.45,573.37
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,640.82,463.18
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,584.24,425.1
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,527.53,385.59
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,581.28,427.11
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,639.7,470.58
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,722.14,534.1
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,786.4,581.36
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,746.26,555.16
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,705.02,528.82
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,657.89,498.4
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,610.43,466.18
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,555.83,427.36
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,502.18,388.27
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,440.11,342.09
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,378.07,294.53
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,310.32,241.03
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,248.3,190.27
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,175.84,130.49
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,113.42,75.03
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,40.67,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,12.78,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,20.26,7.8
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,33.21,22.23
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,45.47,33.34
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,53.12,40.21
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,80.13,49.56
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,119.46,71.67
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,164.57,103.9
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,210.63,140.66
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,260.5,181.85
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,309.14,222.56
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,360.48,264.93
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,410.72,306.29
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,462.05,347.54
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,513.45,387.34
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,562.54,424.52
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,555.87,417.1
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,529.35,393.64
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,549.61,407.72
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,564.95,417.93
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,609.85,450.33
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,659.03,485.27
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,752.69,556.59
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,855.94,628.71
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,877.15,642.24
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,895.62,654.59
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,907.11,662.4
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,918.8,670.5
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,923.39,673.75
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,924.91,675.14
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,922.67,674.47
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,917.31,671.88
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,909.98,667.85
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,894.79,658.71
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,764.16,568.82
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,632.82,470.85
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,590.79,443.06
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,539.93,408.2
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,636.08,485.08
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,702.81,537.98
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,655.17,505.6
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,607.24,472.1
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,553.59,432.75
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,500.77,393.13
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,438.27,345.17
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,378.64,298.1
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,307.44,240.26
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,245.19,188.11
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,173.04,128.11
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,111.24,71.78
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,39.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,20.31,7.33
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.64,20.86
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,42.35,30.65
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,49.34,36.95
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,74.61,44.99
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,112.7,65.13
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,157.71,96.82
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,123.63,83.14
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,62.84,45.35
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,159.36,121.09
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,257.21,195.99
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,302.5,230.13
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,347.11,263.79
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,383.78,290.73
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,421.79,318.35
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,479.01,361.06
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,538.03,404.74
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,562.22,420.97
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,585.23,436.21
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,466.16,348.32
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,336.1,250.1
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,590.17,447.95
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,863.97,640.78
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,715.1,532.19
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,541.09,397.56
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,525.4,386.94
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,508.88,375.12
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,616.54,455.4
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,726.09,534.78
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,835.25,619.79
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,924.34,682.73
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,711.55,534.12
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,476.92,355.95
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,685.11,519.48
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,849.26,639.15
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,824.25,622.9
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,792.14,602.72
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,752.77,576.36
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,712.13,548.92
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,666.01,517.75
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,621.58,487.53
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,371.43,294.63
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,125.72,95.68
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,106.22,80.76
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,86.63,65.21
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,67.47,49.55
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,48.11,33.49
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,31.39,19.47
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,15.44,5.27
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,11.8,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.69,5.78
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,29.66,19.17
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,40.04,28.67
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,45.77,33.88
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,69.96,41.18
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,122.01,79.75
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,162.22,116.12
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,202.63,146.6
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,248.48,182.26
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,295.83,218.97
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,345.04,257.34
