Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,394.24,295.43
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,461.33,347.68
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,489.29,368.7
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,502.13,376.22
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,544.96,408.38
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,593.9,444.46
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,585.6,436.15
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,567.38,420.38
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,582.68,430.81
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,596.82,440.18
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,674.7,496.93
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,758.74,556.52
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,748.03,546.94
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,734.7,536.03
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,574.09,422.13
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,406.08,298.89
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,673.35,503.33
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,923.63,676.81
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,791.26,583.12
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,641.02,470.54
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,492.65,365.01
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,329.42,244.75
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,385.47,287.66
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,433.77,323.96
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,533.82,402.09
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,626.17,472.84
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,572.54,434.15
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,519.89,396.46
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,502.44,386.29
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,481.01,372.66
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,425.36,331.15
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,371.37,290.28
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,319.97,250.94
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,270.82,212.29
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,215.68,167.53
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,164.28,124.9
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,109.76,79.73
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,53.45,29.7
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,20.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.8,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,20.11,5.95
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,33.39,22.13
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,47.3,34.68
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,56.46,42.95
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,80.62,52.14
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,117.75,71.86
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,161.09,101.68
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,206.38,137.46
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,255.61,177.88
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,304.15,217.8
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,356.12,259.9
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,406.52,301.2
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,458.05,342.41
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,466.12,348.44
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,454.93,337.77
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,455.56,337.63
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,451.4,333.53
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,505.93,372.37
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,563.89,412.81
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,596.04,435.0
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,627.9,456.98
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,624.4,453.43
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,617.84,447.95
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,676.09,489.67
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,735.37,531.22
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,741.07,533.78
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,745.42,535.84
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,729.02,524.67
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,711.09,512.61
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,814.11,590.6
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,905.54,654.56
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,892.63,645.86
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,876.9,636.26
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,854.93,622.65
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,830.4,607.42
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,802.44,590.82
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,769.58,570.83
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,730.51,545.61
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,690.16,519.32
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,642.29,487.44
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,594.25,454.31
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,538.89,414.24
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,484.57,374.05
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,421.51,326.71
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,359.19,278.52
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,291.17,224.37
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,229.31,173.48
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,156.69,113.66
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,91.19,50.14
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,32.26,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.93,4.03
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.41,20.44
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.16,31.99
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,52.26,39.27
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,75.41,47.34
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,114.53,68.11
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,159.41,99.35
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,205.7,135.79
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,255.81,176.78
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,305.51,217.65
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,357.46,259.55
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,407.13,299.93
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,457.91,340.16
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,421.86,314.15
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,363.45,268.46
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,423.26,312.25
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,491.58,361.06
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,517.01,377.73
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,542.14,394.18
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,577.74,418.91
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,614.33,444.06
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,652.8,471.0
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,693.13,499.0
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,712.8,512.01
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,731.7,524.62
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,823.26,593.54
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,912.09,654.77
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,916.37,657.06
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,917.58,658.24
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,912.63,655.58
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,904.71,651.18
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,890.77,642.64
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,874.02,632.4
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,837.39,609.52
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,796.94,583.15
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,751.85,554.12
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,703.62,522.61
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,614.65,459.62
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,523.13,393.75
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,394.08,299.59
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,273.93,208.75
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,241.61,184.98
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,209.72,160.84
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,175.9,134.99
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,142.61,108.96
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,108.76,81.88
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,71.75,51.83
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,44.04,28.9
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.01
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,21.71,12.44
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,35.73,24.95
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,52.21,39.38
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,68.36,50.61
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,86.43,65.14
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,104.63,79.47
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,122.06,93.07
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,139.56,106.53
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,123.67,93.38
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,106.87,79.68
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,173.59,131.05
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,240.81,181.29
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,266.34,199.34
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,296.85,220.92
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,384.25,284.7
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,474.98,348.95
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,539.96,393.99
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,613.55,443.99
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,687.65,497.71
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,771.27,556.78
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,798.14,572.29
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,822.84,586.74
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,842.65,599.88
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,860.14,611.48
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,804.59,571.27
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,740.56,525.28
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,719.09,511.31
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,696.1,495.86
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,666.18,476.73
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,640.79,460.39
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,752.0,542.65
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,845.94,610.34
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,748.89,543.6
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,651.31,475.72
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,521.89,386.34
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,397.23,296.47
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,443.71,334.18
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,484.51,366.52
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,535.15,408.05
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,568.02,436.05
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,509.55,393.38
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,456.13,353.85
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,393.22,306.3
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,333.94,260.04
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,265.78,205.12
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,204.02,153.97
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,135.27,97.01
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,64.14,26.37
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,24.12,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.81,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,18.5,2.65
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,32.35,21.21
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,46.73,34.29
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,55.94,42.57
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,77.11,50.63
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,115.47,70.83
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,159.93,101.22
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,205.0,136.56
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,254.38,177.01
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,302.49,216.72
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,353.58,258.3
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,403.09,297.86
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,453.84,337.11
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,469.77,348.71
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,466.73,344.34
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,543.23,402.47
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,640.74,474.36
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,603.74,442.59
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,548.73,397.68
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,560.24,405.41
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,570.42,411.7
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,629.28,453.45
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,691.63,496.7
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,536.82,388.99
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,372.5,270.86
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,540.49,392.85
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,713.34,510.71
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,631.25,452.9
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,545.63,393.15
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,523.05,378.44
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,499.92,362.88
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,688.35,503.97
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,851.05,620.34
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,829.54,606.51
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,805.6,592.57
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,772.88,572.29
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,738.48,550.56
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,699.94,525.68
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,660.06,499.37
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,610.77,466.16
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,558.17,429.82
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,501.9,388.82
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,447.34,348.04
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,384.33,299.95
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,325.09,253.33
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,255.67,197.49
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,186.75,140.92
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,119.41,84.87
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,54.51,16.59
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,20.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,16.89,0.92
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,34.76,23.04
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,51.91,38.49
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,60.79,46.49
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,82.2,55.79
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,119.96,76.42
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,163.54,106.45
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,207.76,140.56
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,256.0,179.37
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,303.29,218.18
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,353.29,258.81
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,401.15,297.72
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,450.54,336.98
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,459.93,344.15
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,451.69,336.23
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,478.65,355.5
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,500.31,370.49
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,596.27,443.15
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,712.87,528.36
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,669.6,492.27
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,610.0,444.6
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,719.18,526.69
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,838.06,609.93
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,775.11,562.36
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,698.87,503.82
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,801.31,581.34
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,901.44,651.05
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,782.96,567.91
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,649.36,469.69
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,780.83,569.55
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,895.17,650.33
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,769.3,562.72
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,639.85,467.7
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,613.06,450.79
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,577.02,426.83
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,674.2,503.43
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,745.83,559.92
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,704.96,532.47
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,663.0,504.03
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,614.01,470.46
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,565.07,436.18
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,508.58,394.63
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,450.54,351.02
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,387.3,302.5
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,327.95,255.54
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,258.01,199.01
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,194.96,146.71
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,119.21,83.96
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,53.47,9.19
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,20.04,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,10.32,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,16.43,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,26.32,16.1
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,35.57,24.74
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,39.94,28.82
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,57.02,33.23
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,104.6,69.64
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,128.61,98.16
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,160.6,121.87
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,200.34,151.64
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,235.39,178.1
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,272.5,205.99
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,325.82,245.43
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,387.49,291.24
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,458.01,345.3
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,560.27,423.28
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,606.05,457.91
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,650.67,491.14
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,626.76,468.08
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,584.49,430.71
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,556.24,409.18
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,520.63,381.98
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,679.98,505.06
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,852.09,626.97
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,872.72,639.55
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,890.4,651.19
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,829.67,607.8
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,753.44,547.72
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,763.89,557.57
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,777.5,569.07
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,785.56,575.9
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,791.35,581.31
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,584.55,433.64
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,371.72,275.34
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,355.26,264.45
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,338.59,252.8
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,344.83,259.01
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,350.49,264.8
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,324.47,246.06
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,298.29,227.12
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,289.4,222.04
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,279.19,215.74
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,247.24,191.64
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,215.17,167.07
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,180.55,140.13
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,146.45,112.96
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,191.65,148.06
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,215.97,162.52
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,138.19,96.9
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,64.5,0.28
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,23.06,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,17.67,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,28.81,18.0
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,40.49,28.77
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,47.2,34.89
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,63.49,39.81
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,90.63,59.52
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,94.85,71.38
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,153.6,109.86
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,241.85,173.05
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,286.2,205.46
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,351.32,256.0
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,402.37,298.81
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,454.2,341.24
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,503.88,380.43
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,556.72,420.74
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,602.62,455.77
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,647.39,489.19
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,688.95,518.66
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,728.93,544.71
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,672.41,499.51
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,595.73,437.16
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,637.09,466.55
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,680.41,496.47
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,485.11,357.42
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,277.45,203.69
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,368.3,270.94
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,458.8,336.0
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,697.78,517.62
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,918.79,670.66
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,675.88,501.5
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,409.56,300.83
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,525.25,389.4
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,639.39,473.93
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,646.3,480.65
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,650.07,485.71
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,702.61,528.62
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,739.78,559.08
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,698.67,531.36
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,656.59,502.54
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,606.94,467.94
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,557.47,432.72
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,499.11,389.14
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,439.73,343.89
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,374.71,293.47
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,314.16,245.1
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,240.8,185.51
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,169.51,126.76
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,97.6,66.97
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.96,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,17.65,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,32.82,21.09
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,44.6,32.08
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,53.13,39.76
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,69.9,46.15
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,107.95,64.68
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,151.59,93.79
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,198.13,138.46
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,223.43,165.67
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,268.95,195.55
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,346.97,253.61
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,373.74,279.11
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,380.03,285.78
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,399.82,300.2
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,411.12,307.61
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,384.41,287.24
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,348.16,259.4
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,515.93,389.45
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,717.41,537.99
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,752.6,560.63
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,785.78,582.63
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,816.44,601.79
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,845.98,620.06
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,866.75,633.44
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,884.63,644.96
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,896.93,653.09
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,906.11,659.29
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,910.64,662.3
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,911.99,663.37
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,906.55,660.35
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,898.01,655.45
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,884.45,647.08
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,872.84,640.18
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,846.4,623.38
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,817.82,605.23
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,785.58,584.35
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,751.37,562.06
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,712.92,536.89
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,670.81,508.92
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,621.78,475.44
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,572.76,440.83
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,513.87,397.19
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,456.85,353.97
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,390.76,303.33
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,326.83,252.82
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,253.67,193.74
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,188.78,140.0
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,102.74,69.21
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,21.33,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,17.71,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,34.69,22.61
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,52.6,38.94
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,60.79,46.45
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,77.6,53.79
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,111.96,69.49
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,155.33,97.44
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,200.71,132.41
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,250.69,173.02
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,299.02,212.97
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,352.05,256.57
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,403.11,299.01
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,458.21,343.48
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,507.64,382.13
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,557.96,420.39
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,604.47,455.65
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,650.09,489.48
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,692.33,519.45
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,734.06,547.75
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,769.24,571.22
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,802.2,593.08
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,830.84,610.7
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,856.81,626.47
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,877.73,640.1
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,895.73,651.88
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,907.65,658.64
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,916.4,663.45
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,920.53,666.43
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,921.45,667.47
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,915.57,664.19
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,911.29,662.15
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,896.91,653.28
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,879.54,642.6
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,855.71,627.91
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,829.29,611.53
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,796.58,591.83
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,761.85,570.59
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,721.84,544.33
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,678.47,515.44
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,628.39,481.42
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,578.31,445.99
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,519.32,402.13
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,462.18,358.66
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,395.15,307.63
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,330.13,256.42
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,254.11,194.68
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,187.06,138.88
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,112.8,75.4
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,27.73,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.85,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,16.14,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,33.54,21.57
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,51.12,37.66
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,59.28,45.14
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,75.21,52.36
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,109.74,68.16
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,152.62,95.88
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,197.26,130.17
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,246.45,170.09
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,294.42,209.78
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,346.76,252.87
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,397.0,294.68
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,448.43,336.5
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,500.49,377.14
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,550.64,415.37
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,596.78,450.48
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,642.11,484.23
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,683.87,513.88
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,725.24,542.07
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,760.4,565.44
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,793.41,587.21
