Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,824.61,606.64
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,853.7,624.5
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,874.37,637.97
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,892.03,649.54
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,905.21,656.91
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,915.2,662.27
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,919.23,664.93
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,919.97,665.59
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,915.49,663.25
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,907.75,658.92
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,893.68,651.61
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,876.56,642.38
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,852.13,627.26
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,830.03,613.78
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,798.09,594.56
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,764.04,573.76
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,723.1,546.82
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,680.83,518.69
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,632.33,486.22
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,586.02,453.59
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,528.84,411.09
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,473.03,368.54
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,407.68,318.01
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,346.08,268.63
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,271.47,207.65
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,204.47,151.25
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,113.16,73.78
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,15.23,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,26.56,15.88
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,38.35,26.91
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,61.08,46.77
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,86.13,64.28
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,113.74,83.84
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,142.99,105.52
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,86.46,62.46
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,16.41,7.76
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,162.03,118.6
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,327.85,242.13
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,378.0,280.31
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,445.46,332.88
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,494.26,371.08
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,542.97,408.3
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,588.5,442.84
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,633.22,476.11
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,674.18,506.14
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,713.72,534.62
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,748.65,558.36
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,781.04,580.32
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,811.48,600.94
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,839.9,620.2
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,860.55,633.99
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,878.27,645.96
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,891.11,653.48
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,900.82,659.05
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,904.65,662.16
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,905.24,663.31
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,900.34,660.97
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,892.26,656.66
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,756.35,562.84
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,606.03,450.43
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,726.51,545.28
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,818.1,612.11
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,786.68,591.02
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,753.16,569.26
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,643.76,492.19
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,529.3,406.61
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,560.49,434.5
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,573.52,447.74
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,514.25,402.94
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,457.05,358.92
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,391.74,308.07
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,330.28,258.42
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,254.51,196.08
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,186.55,138.65
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,112.52,71.71
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,29.58,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,13.31,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,27.03,16.45
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,40.03,28.77
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,47.57,35.76
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,59.56,40.67
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,98.52,57.81
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,143.78,87.57
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,190.49,123.77
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,241.24,165.35
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,291.12,206.79
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,343.28,249.32
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,393.74,290.18
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,445.31,330.62
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,497.13,370.07
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,546.11,406.28
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,592.07,440.14
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,637.25,472.61
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,678.19,500.48
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,717.72,526.71
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,753.49,549.84
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,787.22,571.32
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,702.59,508.77
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,598.58,429.9
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,743.9,538.53
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,891.26,636.53
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,825.65,592.28
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,744.15,532.47
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,839.31,603.67
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,919.59,655.73
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,622.33,456.97
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,291.5,212.6
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,608.68,452.4
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,877.59,632.84
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,851.99,615.24
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,828.73,602.02
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,797.31,584.08
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,763.72,564.54
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,723.4,539.4
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,681.6,512.88
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,632.6,480.96
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,585.55,448.58
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,528.87,407.36
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,473.34,365.77
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,408.29,316.5
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,346.97,268.04
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,273.22,207.76
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,207.03,151.71
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,124.04,75.31
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,36.93,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,13.35,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,24.62,14.28
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,35.64,24.81
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,41.34,30.12
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,51.14,38.71
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,92.17,50.42
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,138.89,80.57
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,186.98,117.59
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,238.79,160.03
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,290.31,203.0
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,346.65,249.03
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,397.95,291.17
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,450.12,332.9
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,441.42,327.68
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,409.95,302.73
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,509.69,378.74
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,640.4,474.78
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,682.99,503.36
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,722.09,529.25
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,550.33,406.01
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,352.69,257.23
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,402.29,293.17
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,453.22,328.4
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,665.62,486.23
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,881.79,631.73
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,893.41,637.64
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,901.86,643.62
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,905.67,646.32
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,906.27,647.13
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,776.4,560.77
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,629.86,455.16
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,757.98,552.05
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,862.48,624.35
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,837.43,608.16
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,809.92,591.49
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,777.29,572.51
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,742.68,551.99
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,702.19,526.08
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,658.47,497.59
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,608.35,463.59
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,558.28,428.58
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,498.65,384.65
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,441.07,341.09
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,374.58,289.99
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,310.16,238.79
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,235.82,178.45
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,170.58,124.0
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,96.63,54.49
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,18.7,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,13.59,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,25.9,15.05
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,38.55,26.99
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,45.76,33.59
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,55.1,41.73
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,98.29,58.64
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,141.63,88.58
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,186.43,128.39
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,222.87,161.68
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,266.64,194.98
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,314.64,231.44
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,367.09,270.04
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,444.27,328.16
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,446.73,330.66
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,429.81,316.4
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,454.11,333.27
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,477.15,348.55
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,466.01,338.8
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,452.48,327.37
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,456.99,330.16
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,460.61,332.2
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,544.82,390.93
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,634.46,451.01
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,672.07,476.5
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,710.14,502.65
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,663.25,470.28
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,609.55,433.61
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,549.76,393.61
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,482.84,347.76
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,453.74,327.85
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,424.16,307.18
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,539.45,392.89
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,652.21,473.94
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,734.63,536.82
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,798.22,583.25
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,764.89,562.22
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,729.65,540.53
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,689.78,515.67
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,646.64,488.06
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,345.65,267.98
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,48.31,32.85
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,41.53,27.81
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,11.6
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,15.43,6.8
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.64,1.94
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.3,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,26.36,15.23
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,37.8,26.32
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,45.83,33.63
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,55.01,41.65
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,92.49,53.13
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,136.64,81.03
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,182.57,115.87
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,232.52,156.32
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,267.58,193.0
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,283.84,211.32
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,343.14,254.2
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,437.67,325.49
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,431.74,322.41
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,405.5,301.47
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,311.51,232.51
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,210.81,156.46
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,261.53,194.08
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,312.97,231.26
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,342.3,252.39
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,374.06,275.22
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,243.26,179.13
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.54,77.71
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,210.2,154.56
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,312.81,229.94
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,600.13,447.06
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,879.57,638.39
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,709.61,518.33
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,515.36,374.21
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,706.86,519.41
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,874.72,636.58
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,860.19,627.88
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,842.75,618.62
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,819.11,604.24
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,792.88,588.11
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,760.42,567.21
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,726.04,544.91
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,608.8,461.45
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,495.55,376.89
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,532.03,408.43
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,550.08,425.08
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,495.39,384.01
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,441.73,342.88
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,376.06,291.98
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,314.5,242.43
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,242.48,182.95
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,178.27,128.11
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,85.96,37.84
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,28.47,16.72
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,47.34,34.29
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,63.63,48.73
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,79.78,62.67
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,115.8,77.75
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,153.26,101.6
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,195.64,132.82
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,242.23,168.89
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,277.22,199.96
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,296.62,217.31
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,353.85,259.27
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,429.91,315.75
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,435.72,320.96
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,430.01,316.06
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,418.64,307.73
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,403.79,296.28
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,529.27,390.1
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,680.51,498.29
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,712.97,519.86
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,743.96,541.06
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,565.76,413.69
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,366.16,265.39
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,423.77,307.59
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,482.79,349.23
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,364.21,265.28
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,240.51,175.56
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,416.47,305.45
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,587.98,425.77
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,713.63,517.73
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,826.85,599.19
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,810.3,587.98
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,791.42,576.26
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,773.48,566.27
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,752.38,554.08
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,717.76,532.55
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,681.7,509.74
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,637.09,479.92
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,595.17,451.36
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,543.81,415.45
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,493.24,379.31
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,438.46,338.75
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,385.12,298.14
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,320.62,247.82
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,260.82,199.75
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,194.2,145.44
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,134.3,95.24
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,60.15,19.41
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,13.76,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,23.99,13.05
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.32,25.02
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,44.02,32.07
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,50.81,38.05
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,88.58,50.03
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,133.08,77.18
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,179.51,111.65
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,229.93,151.73
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,279.7,192.54
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,331.6,234.68
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,381.9,274.56
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,435.96,315.84
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,484.4,351.9
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,532.87,386.75
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,578.3,419.24
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,622.9,450.3
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,588.34,421.79
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,533.93,378.91
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,643.27,459.08
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,769.63,544.57
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,697.43,491.37
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,606.49,424.52
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,734.68,518.01
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,863.76,602.22
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,875.82,609.7
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,884.75,616.75
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,791.15,556.52
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,682.89,480.44
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,786.73,557.83
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,873.73,615.76
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,859.11,607.7
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,846.12,601.77
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,820.44,587.63
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,792.43,571.91
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,759.31,552.19
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,724.25,530.98
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,682.86,505.18
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,642.76,479.85
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,592.76,446.36
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,542.87,411.89
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,485.67,370.96
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,430.14,329.81
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,363.79,279.25
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,301.77,230.0
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,227.76,169.67
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,161.69,113.66
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,75.26,15.53
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,12.78,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,21.98,11.31
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,33.5,22.6
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,39.33,28.04
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,44.81,32.91
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,83.7,45.52
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,129.82,73.93
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,176.69,108.92
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,227.39,149.41
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,277.9,190.25
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,330.11,231.13
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,383.87,273.37
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,435.51,312.92
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,483.62,348.85
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,531.16,383.21
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,528.88,380.83
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,506.87,363.25
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,550.57,393.53
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,596.36,424.29
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,675.53,482.3
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,766.7,545.22
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,732.07,518.43
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,683.25,481.03
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,687.95,484.31
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,691.04,486.07
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,786.84,555.39
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,878.8,615.62
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,778.34,548.97
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,669.0,471.65
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,646.81,458.43
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,616.83,439.3
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,503.04,362.01
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,382.56,277.51
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,597.05,438.37
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,776.92,563.98
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,742.76,541.1
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,706.91,518.88
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,664.0,491.88
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,620.28,462.93
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,569.83,428.86
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,519.74,394.12
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,460.98,351.22
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,404.18,308.51
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,334.64,255.72
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,273.16,207.11
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,200.82,148.57
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,137.5,95.26
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,64.32,0.47
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,11.8,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,24.09,12.64
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,38.08,26.29
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,47.31,34.66
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,56.03,42.3
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,90.93,54.01
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,133.88,80.22
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,178.73,113.5
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,227.82,152.66
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,276.66,192.88
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,328.06,234.91
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,377.35,275.14
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,427.83,315.24
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,475.4,351.59
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,525.39,388.38
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,570.01,420.86
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,613.92,451.87
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,653.79,478.24
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,692.21,502.76
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,725.73,523.82
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,757.24,541.9
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,789.44,558.8
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,821.02,574.68
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,841.15,584.98
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,858.32,593.46
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,821.14,567.05
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,772.84,529.54
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,790.98,543.35
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,807.09,555.13
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,845.59,584.56
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,868.73,599.77
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,853.76,592.09
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,835.82,583.11
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,744.23,527.64
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,639.7,457.54
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,662.26,478.64
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,672.65,490.44
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,630.5,463.43
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,587.24,435.5
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,566.05,423.62
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,538.88,406.63
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,480.49,364.53
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,423.92,322.48
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,356.92,271.42
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,294.54,221.87
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,218.72,160.71
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,152.28,104.06
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,68.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,12.78,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,21.66,10.58
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,32.84,21.87
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,38.72,27.36
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,44.24,32.26
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,79.01,41.81
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,124.63,68.66
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,172.57,104.41
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,227.38,148.59
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,278.48,190.92
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,331.65,234.46
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,383.05,276.74
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,435.25,318.43
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,484.85,356.41
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,536.97,394.69
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,582.92,427.6
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,627.75,458.66
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,668.67,486.43
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,707.83,511.98
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,742.86,534.96
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,775.56,556.39
