Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,803.46,574.68
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,828.67,591.3
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,849.21,604.58
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,866.68,616.01
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,878.73,623.19
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,887.52,628.43
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,890.33,630.89
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,889.8,631.4
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,884.21,629.18
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,875.38,624.99
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,860.24,616.49
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,842.09,606.12
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,817.58,591.61
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,790.48,575.37
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,762.06,559.07
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,727.21,538.23
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,685.16,511.09
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,641.96,482.8
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,591.18,448.3
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,542.56,413.77
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,484.74,371.42
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,428.77,329.03
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,361.28,276.87
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,298.49,226.29
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,221.32,162.97
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,154.01,104.07
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,69.63,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,11.8,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,20.89,9.82
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,32.03,21.27
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,37.97,26.83
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,43.54,31.81
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,77.98,41.25
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,124.32,68.37
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,172.69,104.29
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,227.94,148.68
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,279.6,191.23
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,333.38,234.89
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,385.05,276.85
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,437.44,318.17
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,487.65,356.69
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,540.28,395.6
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,586.54,429.86
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,631.65,462.53
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,672.77,491.08
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,712.02,517.59
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,746.81,539.82
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,779.22,560.37
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,807.88,577.63
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,833.89,593.13
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,854.03,605.67
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,871.07,616.33
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,882.79,622.45
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,891.23,626.61
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,894.53,628.98
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,894.49,629.43
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,887.99,626.43
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,878.23,621.52
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,862.52,612.07
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,843.78,600.81
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,818.55,585.88
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,787.14,566.94
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,666.8,487.48
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,542.27,399.61
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,595.91,442.75
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,630.73,470.97
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,579.7,435.62
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,528.95,400.11
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,468.31,355.52
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,409.95,311.31
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,341.45,259.07
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,277.83,208.56
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,199.59,145.67
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,133.96,88.56
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,49.51,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,23.42,11.41
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,39.14,27.21
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,50.38,37.37
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,60.99,46.68
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,91.88,56.34
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,135.52,81.93
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,180.38,114.5
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,229.7,153.23
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,278.72,192.99
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,331.07,235.27
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,381.15,275.47
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,432.49,315.58
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,351.71,259.93
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,247.55,182.2
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,233.99,172.31
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,219.67,161.52
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,298.86,219.25
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,382.03,277.97
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,495.89,360.21
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,618.96,446.4
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,723.1,522.37
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,834.38,597.56
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,768.65,551.46
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,686.93,490.88
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,793.44,569.68
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,892.5,635.19
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,895.79,637.21
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,895.77,638.06
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,889.6,635.12
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,880.17,630.23
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,864.53,622.7
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,845.88,613.26
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,826.06,601.82
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,799.16,585.66
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,766.35,565.19
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,731.46,543.2
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,689.22,515.89
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,645.67,487.32
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,596.75,453.64
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,545.83,417.48
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,486.61,374.02
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,429.16,330.32
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,360.19,276.43
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,296.01,224.2
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,218.18,160.22
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,150.45,98.09
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,56.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,9.83,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,21.81,9.98
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,35.11,23.89
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,44.08,32.15
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,52.83,39.91
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,85.19,50.28
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,130.32,77.05
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,176.12,110.51
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,226.07,150.21
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,275.82,190.95
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,327.72,233.09
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,377.6,273.53
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,428.63,313.87
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,476.98,351.4
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,527.8,389.6
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,572.64,423.17
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,616.67,455.42
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,656.13,482.9
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,694.03,508.69
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,642.76,468.51
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,573.31,414.67
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,687.16,499.74
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,810.44,585.81
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,829.24,597.38
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,845.2,607.99
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,793.62,571.27
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,733.86,526.06
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,801.97,577.83
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,863.61,620.84
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,855.37,616.22
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,844.18,610.27
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,730.33,533.24
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,613.55,449.32
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,685.2,505.82
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,743.43,551.36
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,466.54,352.59
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,180.07,133.35
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,178.53,133.18
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,177.07,132.6
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,132.18,98.54
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,87.8,64.21
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,73.88,53.41
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,59.94,42.4
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,46.85,32.05
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,33.79,21.48
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,22.19,11.87
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.83
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,21.44,9.22
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,35.17,23.77
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,43.35,31.35
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,51.16,38.29
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,76.72,43.44
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,119.23,66.92
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,161.93,110.28
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,187.24,140.38
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,232.55,172.73
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,287.94,213.71
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,307.83,230.43
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,316.38,237.36
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,367.39,275.0
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,423.44,316.0
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,504.31,378.79
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,614.64,462.85
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,655.18,491.73
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,694.03,519.1
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,728.24,542.21
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,760.08,563.53
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,785.71,579.37
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,808.22,593.07
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,591.17,439.14
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,348.19,254.69
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,441.28,323.27
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,540.63,393.68
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,709.49,521.74
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,863.41,630.1
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,855.35,624.6
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,848.39,620.98
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,832.42,612.44
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,813.57,602.02
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,788.28,586.19
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,760.58,568.69
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,726.86,547.7
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,691.33,525.23
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,627.68,480.46
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,564.24,433.83
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,478.94,370.84
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,403.49,313.72
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,354.56,276.24
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,306.48,238.31
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,250.72,193.55
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,198.37,150.31
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,132.77,96.18
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,79.33,46.31
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,29.52,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.85,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,21.07,8.53
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,34.42,23.09
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,43.03,31.12
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,51.19,38.47
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,78.53,46.23
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,121.36,70.87
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,98.78,63.02
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,51.21,35.97
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,60.9,43.56
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.04
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,199.08,150.53
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,337.96,255.7
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,383.8,289.59
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,430.21,323.93
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,329.6,248.91
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,215.19,161.08
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,429.94,329.3
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,683.4,516.35
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,650.33,486.35
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,600.38,444.6
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,622.7,459.89
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,644.59,474.39
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,655.13,481.67
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,664.51,488.22
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,664.26,488.17
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,662.65,487.28
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,634.76,467.18
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,599.96,442.38
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,728.15,541.61
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,838.51,621.53
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,798.19,594.19
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,752.11,561.37
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,637.84,478.45
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,514.39,387.17
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,383.37,290.95
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,241.64,183.07
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,179.16,135.61
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,117.69,87.84
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,103.84,77.45
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,89.96,66.83
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,75.02,55.05
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,60.04,43.05
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,32.0
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,20.85
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.14
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.58
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,3.13
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,17.0
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,44.83,32.79
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,62.11,48.01
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,80.84,60.9
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,99.9,76.18
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,131.46,100.63
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,160.81,123.04
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,207.5,157.66
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,256.38,194.11
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,260.0,197.83
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,254.18,193.65
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,316.22,239.98
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,380.67,287.42
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,445.43,335.83
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,521.13,391.79
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,534.53,399.76
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,544.33,405.11
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,412.1,308.44
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,267.69,199.6
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,245.93,183.69
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,223.8,167.08
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,303.05,226.43
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,382.81,284.61
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,517.59,384.71
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,656.34,483.81
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,656.13,482.79
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,654.63,481.9
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,587.66,434.24
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,525.95,389.83
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,564.89,421.16
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,608.31,454.59
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,436.32,329.58
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,261.17,197.39
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,190.12,144.17
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,120.03,89.94
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,85.13,62.76
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,51.22,35.85
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,44.92,30.99
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,38.63,26.05
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,32.34,20.97
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,26.05,15.83
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.77,10.64
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,13.5,5.39
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.67,1.26
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,8.22
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,18.22
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.63,28.17
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,50.72,36.82
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,62.83,46.85
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,61.86,45.92
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,60.89,44.96
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,62.35,46.0
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.37,75.83
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,134.23,103.66
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,136.85,105.23
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,139.43,106.82
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,180.15,138.84
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,221.35,170.86
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,265.48,204.49
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,308.83,237.06
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,229.99,176.19
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,147.51,111.74
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,213.39,163.28
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,279.87,214.34
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,316.49,242.16
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,356.42,272.32
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,301.1,229.85
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,247.94,188.96
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,270.25,206.3
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,292.78,223.62
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,263.99,201.78
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,235.03,179.77
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,154.32,117.52
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.54,54.5
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,134.95,103.02
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,197.02,152.28
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,348.14,274.67
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,488.48,384.54
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,437.94,345.83
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,380.66,302.28
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,342.09,273.46
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,303.46,243.84
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,260.45,209.37
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,218.42,174.9
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,172.09,136.29
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,128.03,98.79
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,80.51,58.06
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,29.89,10.2
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,13.22,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.79,5.66
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,36.58,25.53
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,56.95,44.05
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,74.06,59.41
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,95.73,73.67
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,120.54,92.79
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,135.97,105.44
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,153.52,119.79
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,175.09,136.47
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,197.08,153.3
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,218.51,169.44
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,244.9,189.27
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,261.09,201.01
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,277.15,212.51
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,335.13,256.41
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,396.51,302.16
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,431.93,327.49
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,471.24,355.41
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,514.73,387.24
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,560.23,420.18
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,593.6,444.13
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,627.62,468.43
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,569.54,426.1
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,506.04,379.5
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,463.05,348.27
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,418.67,315.52
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,400.71,302.68
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,382.31,289.35
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,361.3,274.12
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,339.97,258.58
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,439.69,335.86
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,530.94,404.65
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,552.73,422.38
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,563.49,432.65
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,559.22,431.51
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,558.72,432.91
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,489.24,381.77
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,430.12,337.62
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,460.32,363.8
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,473.89,375.86
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,415.63,329.71
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,359.54,284.35
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,290.1,227.51
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,225.74,173.24
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,153.74,111.68
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,85.35,29.49
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,31.22,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,13.91,2.15
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,28.43,18.47
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,34.6,24.5
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,40.41,29.86
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,64.26,35.43
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,109.51,59.95
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,157.3,94.71
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,212.01,138.94
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,262.65,181.7
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,315.54,226.13
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,367.11,269.79
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,419.42,312.87
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,468.96,352.14
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,520.97,391.72
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,566.18,425.15
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,610.2,456.62
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,650.9,484.74
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,689.75,510.74
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,724.34,533.78
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,756.54,554.49
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,785.17,572.16
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,811.26,588.12
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,830.93,600.53
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,847.44,611.02
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,858.97,619.01
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,867.18,625.03
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,869.39,626.77
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,868.21,626.52
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,861.87,621.88
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,852.21,615.3
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,836.82,606.38
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,818.36,595.58
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,794.27,581.15
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,767.46,564.93
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,734.31,545.02
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,703.2,526.34
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,661.27,499.31
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,618.01,470.75
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,567.96,435.53
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,517.94,399.25
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,459.08,354.66
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,402.03,309.78
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,334.69,255.82
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,270.56,202.28
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,190.72,134.79
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,115.26,24.97
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,44.03,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,12.64,0.87
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,25.72,16.27
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,31.18,21.69
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,36.32,26.49
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,60.43,31.76
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,111.65,59.88
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,161.35,96.31
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,214.71,140.51
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,267.56,186.72
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,322.38,234.87
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,379.68,284.32
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,433.64,330.01
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,484.43,372.12
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,534.73,412.58
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,581.83,449.45
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,627.56,484.23
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,669.65,515.46
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,709.73,544.47
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,745.86,569.64
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,779.44,592.74
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,807.29,610.72
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,832.08,626.53
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,852.33,640.26
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,869.3,651.89
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,881.68,659.14
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,890.61,664.15
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,893.44,666.24
