Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,892.77,666.11
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,886.29,662.43
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,876.39,656.56
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,860.63,647.88
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,841.68,637.08
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,816.23,620.55
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,788.11,602.17
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,753.58,580.16
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,721.04,559.42
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,678.38,530.13
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,634.3,499.06
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,582.2,460.22
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,530.12,420.34
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,468.75,372.16
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,409.38,323.82
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,340.32,266.69
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,274.5,210.05
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,190.22,136.67
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,110.2,3.8
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,42.27,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,12.72,0.25
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,25.86,16.52
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,30.88,21.63
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,35.62,26.12
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,58.61,31.05
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,110.29,59.21
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,161.02,96.38
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,215.38,141.34
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,268.72,187.4
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,323.82,234.6
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,376.97,280.2
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,434.01,327.37
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,484.99,368.59
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,535.31,407.91
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,582.62,444.3
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,628.51,478.55
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,670.11,507.8
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,709.6,534.66
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,745.26,558.03
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,778.35,578.98
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,806.28,595.16
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,831.29,609.26
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,851.63,622.14
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,868.67,632.97
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,879.68,639.53
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,887.2,644.02
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,889.03,645.53
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,887.33,644.98
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,880.89,641.7
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,871.03,636.29
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,854.4,627.14
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,834.62,616.0
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,808.75,600.8
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,780.13,583.68
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,746.13,563.38
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,710.05,541.39
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,670.62,515.65
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,625.9,485.17
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,573.4,447.46
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,521.04,408.65
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,460.13,361.23
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,401.32,313.73
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,332.26,257.58
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,266.64,201.9
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,183.55,129.44
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,103.69,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,7.46
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,16.81
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,26.04
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,62.82,47.05
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,67.67,50.79
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,137.02,106.04
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,202.35,156.29
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,223.99,172.41
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,245.82,188.73
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,306.72,233.88
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,370.21,280.18
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,273.74,208.02
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,165.24,124.75
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,246.99,187.18
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,328.33,246.78
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,441.97,330.63
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,563.76,416.94
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,562.08,413.24
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,558.5,409.31
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,531.4,389.41
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,502.16,368.07
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,487.14,357.12
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,474.27,347.54
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,496.15,363.73
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,513.36,376.44
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,495.36,364.43
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,476.73,352.2
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,562.88,417.88
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,637.52,473.7
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,465.62,350.45
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,299.4,226.15
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,359.86,275.4
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,408.58,314.43
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,289.8,224.1
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,163.36,125.22
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,142.88,109.88
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,122.67,94.22
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,102.14,77.89
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,81.47,61.13
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,61.16,44.53
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,40.53,27.32
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,24.14,12.97
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,15.61,0.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,30.87,20.51
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,41.71,30.88
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,51.96,40.27
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,72.63,46.92
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,116.26,70.08
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,161.5,101.76
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,211.27,140.85
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,261.17,181.74
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,313.59,224.56
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,364.02,266.25
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,415.68,307.97
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,464.02,346.27
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,512.23,383.4
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,559.85,419.59
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,604.09,452.61
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,644.21,481.1
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,682.7,507.81
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,716.44,531.8
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,748.08,554.07
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,783.28,576.68
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,818.1,598.54
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,837.51,610.87
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,853.67,621.28
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,864.47,627.6
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,871.85,631.85
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,873.52,633.29
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,871.74,632.68
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,864.57,629.24
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,854.08,623.78
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,837.26,613.79
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,817.39,601.9
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,789.06,584.8
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,762.61,568.93
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,727.12,547.43
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,689.71,524.33
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,645.28,494.71
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,599.93,462.62
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,548.44,425.27
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,495.44,385.74
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,433.09,337.79
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,373.49,290.18
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,300.55,231.19
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,234.13,175.25
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,151.87,102.86
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,61.14,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,15.23,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,30.12,19.6
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,39.78,28.91
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,49.5,37.76
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,66.83,42.06
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,109.95,63.87
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,155.11,95.28
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,204.73,134.5
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,253.87,175.26
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,306.15,218.94
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,356.63,261.31
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,410.92,305.55
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,459.34,344.36
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,507.61,381.93
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,552.92,417.11
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,597.31,450.8
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,637.57,480.2
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,676.32,507.91
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,710.54,532.65
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,742.49,554.83
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,769.14,571.67
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,792.95,586.56
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,811.65,599.2
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,827.33,609.94
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,838.82,616.77
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,847.15,621.62
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,848.65,622.97
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,846.89,622.35
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,839.52,618.46
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,828.97,612.58
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,811.79,602.04
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,791.75,589.67
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,765.08,573.05
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,736.06,554.76
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,699.79,531.85
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,664.3,509.14
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,619.13,477.25
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,573.39,444.28
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,519.9,404.82
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,467.24,364.92
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,404.23,315.38
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,344.24,266.73
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,272.37,208.46
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,207.06,153.69
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,130.62,85.88
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,44.29,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,17.64,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,32.69,21.26
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,43.89,31.94
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,54.51,41.53
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,69.37,45.31
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,109.56,65.2
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,119.05,80.7
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,103.62,78.87
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,118.32,90.24
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,133.07,101.47
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,117.5,88.79
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,101.32,75.7
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,225.07,172.04
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,351.76,267.78
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,407.73,309.79
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,466.95,354.23
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,551.6,420.05
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,653.9,497.93
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,686.6,521.55
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,717.18,543.64
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,594.95,448.86
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,450.44,335.24
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,508.72,379.23
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,567.12,422.1
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,604.15,449.54
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,638.07,474.8
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,734.37,550.01
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,822.94,614.04
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,815.48,607.34
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,804.92,599.31
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,788.21,588.43
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,768.7,575.74
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,631.82,477.65
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,497.85,376.18
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,579.58,442.14
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,642.01,491.68
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,597.82,459.64
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,553.11,427.23
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,499.81,387.74
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,447.5,347.97
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,385.92,299.46
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,327.57,252.1
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,255.98,194.41
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,191.13,140.47
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,115.48,72.78
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,31.23,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,14.9,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,29.43,18.39
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,38.72,27.38
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,48.03,35.78
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,61.31,38.31
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,102.93,57.88
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,147.52,88.09
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,196.64,126.32
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,245.09,166.39
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,296.8,209.65
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,305.14,225.22
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,290.24,218.23
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,373.73,279.89
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,497.14,371.85
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,541.64,405.86
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,585.1,438.6
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,625.1,467.17
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,664.41,494.43
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,697.69,517.91
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,728.65,538.6
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,756.39,555.73
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,781.66,571.12
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,800.03,583.06
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,815.32,593.07
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,825.63,598.71
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,832.71,602.35
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,833.64,603.32
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,831.28,602.31
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,823.91,598.53
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,813.37,592.79
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,796.38,582.85
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,776.49,571.05
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,754.91,558.12
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,726.99,540.83
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,691.81,518.17
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,654.86,494.09
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,611.23,464.54
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,566.75,433.01
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,516.63,396.47
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,465.38,358.05
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,403.69,310.51
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,344.97,263.56
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,272.93,205.43
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,208.07,151.11
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,125.91,75.66
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,39.36,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,14.53,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,28.67,17.57
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,37.2,25.94
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,45.42,33.38
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,54.15,32.78
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,95.18,50.01
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,141.48,81.16
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,191.9,120.54
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,244.46,164.1
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,296.99,208.34
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,347.81,251.3
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,399.34,293.83
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,415.95,309.93
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,411.06,306.71
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,441.31,329.47
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,471.74,351.9
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,490.44,364.18
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,507.21,374.7
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,612.56,456.06
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,733.77,544.93
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,760.95,561.41
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,785.22,576.54
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,708.02,520.49
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,613.51,447.91
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,729.18,535.94
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,836.99,609.94
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,838.26,610.1
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,836.15,608.95
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,828.51,604.6
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,817.59,598.23
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,800.68,587.96
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,780.76,575.78
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,751.34,557.16
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,723.98,539.94
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,688.43,517.95
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,651.12,494.44
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,605.88,463.06
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,560.11,430.09
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,508.82,392.29
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,456.44,352.63
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,391.05,301.93
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,329.64,252.65
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,257.16,193.97
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,192.11,139.41
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,108.62,61.33
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,24.82,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,25.96,15.3
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,32.79,22.22
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,39.22,28.09
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,47.92,28.21
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,90.3,45.6
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,140.0,79.05
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,190.36,118.26
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,239.92,159.66
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,292.0,203.81
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,279.25,205.78
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,239.89,181.58
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,214.9,162.3
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,188.92,141.97
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,198.92,149.44
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,209.04,156.95
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,413.6,317.11
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,656.44,497.69
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,689.31,521.43
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,719.75,542.98
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,632.51,475.97
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,524.46,390.65
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,656.78,495.17
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,792.01,596.26
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,800.28,602.23
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,805.43,606.79
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,806.16,609.17
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,803.83,609.56
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,794.11,603.63
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,781.51,595.79
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,763.65,585.06
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,745.46,574.15
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,716.87,554.76
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,686.44,533.87
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,650.07,508.5
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,612.4,481.77
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,566.31,447.33
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,520.1,412.2
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,465.75,371.43
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,412.7,330.37
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,350.31,279.98
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,293.93,232.82
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,223.5,173.26
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,160.92,119.12
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,91.1,48.11
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,18.24,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,12.94,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,26.14,15.87
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,34.39,24.37
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,42.13,31.61
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,52.32,34.06
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,95.36,53.26
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,140.93,84.29
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,190.79,124.1
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,240.66,166.61
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,295.95,213.98
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,346.12,257.5
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,397.22,300.83
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,445.61,341.05
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,494.03,380.1
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,539.7,415.92
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,584.31,449.87
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,626.14,481.01
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,664.44,508.88
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,698.12,532.36
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,729.41,552.88
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,756.09,569.58
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,780.01,584.28
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,798.72,596.83
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,814.33,607.38
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,825.27,613.66
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,832.95,617.87
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,834.21,619.1
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,832.15,618.28
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,824.82,613.15
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,814.25,605.99
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,797.19,595.45
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,777.22,583.02
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,752.78,567.53
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,722.33,547.84
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,686.38,525.2
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,648.68,500.93
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,606.06,470.54
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,562.28,438.57
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,511.2,400.3
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,459.04,360.09
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,397.94,311.67
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,339.6,263.61
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,266.04,202.71
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,200.13,145.77
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,95.41,43.96
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,13.27,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,20.47,11.22
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,27.74,18.75
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,32.92,23.71
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,42.12,25.59
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,90.46,45.11
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,140.75,78.8
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,194.68,121.93
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,248.74,168.54
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,308.35,220.19
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,339.19,253.64
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,355.39,271.52
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,422.49,323.14
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,518.33,397.03
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,565.91,434.08
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,612.0,469.14
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,653.8,500.08
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,693.4,528.62
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,728.79,554.22
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,761.48,576.34
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,789.16,594.07
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,813.63,609.56
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,833.56,623.2
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,850.12,634.66
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,860.85,641.05
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,868.03,645.19
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,870.31,647.46
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,869.01,647.5
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,860.96,643.12
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,849.46,636.56
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,832.37,627.24
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,812.09,615.77
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,785.16,598.48
