Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,671.85,501.42
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,658.33,491.85
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,642.89,480.73
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,627.98,470.67
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,605.8,455.56
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,623.38,470.72
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,630.48,478.31
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,578.65,440.36
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,527.86,402.97
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,536.74,412.93
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,541.25,418.92
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,495.96,384.86
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,450.87,350.51
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,395.98,308.47
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,345.51,268.57
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,286.28,220.64
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,231.21,174.71
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,161.6,117.1
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,98.76,56.09
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,35.71,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,13.27,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,23.53,7.91
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,38.96,26.84
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,54.86,41.37
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,37.65,27.02
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.62
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,82.48,54.9
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,162.26,111.21
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,203.43,147.5
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,234.7,175.72
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,131.12,97.9
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.14
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.63
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,124.1,94.06
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,195.15,149.94
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,232.86,178.87
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,271.32,208.11
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,394.79,304.43
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,528.66,406.3
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,525.78,402.5
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,518.77,395.87
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,567.26,433.82
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,615.11,471.04
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,699.76,539.52
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,778.33,600.43
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,779.42,601.41
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,777.31,600.5
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,770.01,595.95
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,759.53,589.23
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,742.13,577.4
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,721.92,563.61
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,694.24,544.44
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,664.32,523.44
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,628.3,497.53
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,590.74,469.94
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,549.88,438.31
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,506.17,403.8
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,451.5,360.19
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,398.23,316.4
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,336.25,264.36
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,277.96,213.7
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,200.76,147.66
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,130.31,71.23
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,49.61,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,10.32,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,17.87,4.12
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,24.59,15.57
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,30.97,21.84
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,33.31,24.15
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,64.69,31.62
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,114.04,58.85
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,167.31,98.71
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,224.59,146.93
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,279.99,195.38
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,333.22,242.84
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,386.78,289.81
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,438.23,334.0
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,488.96,376.25
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,535.61,414.86
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,580.64,451.13
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,622.43,483.22
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,661.98,512.73
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,696.74,537.75
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,728.69,560.08
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,756.13,577.57
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,780.36,592.68
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,799.53,605.42
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,815.24,615.85
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,825.05,621.47
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,831.23,624.76
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,832.27,625.56
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,829.69,624.08
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,821.11,618.66
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,809.05,611.04
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,790.84,599.32
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,769.45,585.51
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,742.58,567.91
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,713.02,548.41
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,675.9,524.11
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,636.88,496.99
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,591.16,463.22
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,548.05,430.35
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,492.87,388.07
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,438.56,344.79
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,372.47,290.05
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,310.21,236.39
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,229.15,167.67
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,154.6,78.13
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,61.71,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,10.32,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,18.05,3.09
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,24.24,15.31
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,30.16,21.23
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,33.46,24.4
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,63.31,31.78
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,112.02,57.92
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,164.77,96.75
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,217.77,141.19
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,276.19,191.78
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,329.32,238.83
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,382.86,285.53
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,433.78,328.57
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,483.92,369.57
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,530.66,407.16
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,575.87,442.37
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,616.81,473.54
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,655.45,502.17
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,690.02,528.2
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,721.87,551.81
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,749.11,569.78
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,773.16,585.01
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,792.07,597.83
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,807.58,608.43
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,817.02,613.79
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,822.89,616.87
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,823.55,617.76
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,820.65,616.42
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,811.46,610.07
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,798.87,601.56
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,780.62,590.13
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,759.28,576.64
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,730.8,558.41
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,699.84,538.32
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,662.9,514.2
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,627.68,489.68
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,580.91,455.05
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,533.51,418.99
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,477.55,375.84
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,422.69,331.9
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,354.69,276.19
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,294.31,224.41
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,213.72,155.71
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,138.65,61.57
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,53.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,7.37,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,14.48,0.08
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,32.96,22.43
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,50.9,39.19
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,69.43,56.03
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,88.83,69.44
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,108.95,85.67
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,126.25,99.35
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,169.07,119.48
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,258.61,181.54
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,311.1,227.34
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,361.61,271.25
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,379.79,291.67
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,380.5,295.16
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,417.09,323.86
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,454.56,352.68
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,483.45,374.6
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,511.61,395.64
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,535.08,413.44
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,557.49,430.28
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,588.26,453.44
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,618.9,476.33
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,621.4,477.53
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,621.37,476.95
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,565.84,433.56
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,506.05,386.76
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,643.22,496.12
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,769.26,591.38
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,607.28,469.56
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,437.14,336.25
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,584.05,454.73
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,707.87,550.43
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,537.45,420.44
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,366.79,286.04
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,486.84,384.41
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,576.34,455.51
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,533.06,421.18
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,487.48,385.22
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,431.31,341.33
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,376.99,297.42
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,312.74,244.28
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,253.07,193.16
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,174.43,126.25
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,100.86,36.03
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,38.15,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,11.3,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,18.14,0.0
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,28.87,18.57
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,39.94,29.05
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,45.22,33.97
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,67.81,40.59
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,108.25,61.67
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,153.91,93.85
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,199.46,129.93
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,248.97,171.07
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,299.79,214.52
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,348.78,256.07
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,352.2,264.7
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,334.35,253.17
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,340.62,258.18
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,345.14,261.29
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,343.28,259.09
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,339.44,255.29
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,405.65,305.02
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,476.78,357.4
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,466.57,348.45
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,454.15,338.25
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,473.97,353.07
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,493.85,367.76
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,622.95,466.04
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,747.91,556.4
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,643.0,479.09
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,531.77,395.44
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,631.62,473.73
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,720.41,540.61
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,701.07,527.49
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,679.2,513.39
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,652.65,495.52
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,622.36,474.78
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,584.5,448.92
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,545.6,421.68
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,499.51,387.69
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,453.57,352.91
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,397.07,309.01
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,342.74,265.57
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,277.15,212.35
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,216.43,161.76
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,143.44,101.2
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,73.89,17.66
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,26.87,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,14.48,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,33.19,22.03
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,51.47,38.94
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,68.43,54.2
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,88.72,67.71
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,111.69,85.36
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,135.78,104.07
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,169.46,128.19
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,213.41,160.87
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,254.84,191.99
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,307.78,232.92
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,333.17,254.14
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,353.95,270.84
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,377.97,289.69
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,397.73,304.88
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,444.62,340.22
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,497.01,379.24
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,509.21,388.02
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,518.97,394.98
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,557.72,424.0
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,599.72,454.95
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,597.97,453.13
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,595.71,451.07
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,593.12,448.68
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,588.94,445.17
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,598.02,452.81
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,605.48,459.24
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,596.11,453.19
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,590.61,449.9
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,542.03,414.5
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,499.17,382.99
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,545.91,421.41
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,580.81,450.14
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,374.87,293.52
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,176.68,136.08
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,156.43,120.76
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,136.34,104.97
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,114.29,87.55
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,92.57,70.09
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,71.25,52.63
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,49.58,34.57
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,30.98,18.59
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,9.83,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,15.73,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,26.69,16.49
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,36.51,26.0
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,40.64,29.94
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,59.31,34.76
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,100.18,54.79
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,146.0,86.35
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,192.83,123.62
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,242.43,165.06
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,292.84,208.14
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,341.47,249.45
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,387.45,288.09
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,433.28,325.59
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,476.13,360.44
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,518.02,393.66
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,555.94,422.27
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,592.04,448.7
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,554.66,418.0
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,499.85,373.56
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,597.93,448.95
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,703.88,527.2
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,720.88,537.83
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,734.85,547.07
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,743.78,553.26
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,749.54,557.45
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,598.46,448.28
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,433.56,323.13
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,460.92,344.89
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,486.82,364.51
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,598.22,451.54
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,687.46,519.79
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,657.14,498.96
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,625.06,476.6
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,588.55,451.53
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,552.78,426.34
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,507.58,392.93
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,462.32,358.57
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,407.46,315.8
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,354.55,273.24
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,289.72,220.43
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,229.86,170.17
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,153.34,106.08
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,79.53,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,29.99,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,9.83,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,15.78,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,27.88,17.23
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,39.36,28.29
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,46.44,34.81
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,63.89,40.07
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,103.09,59.25
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,147.7,89.64
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,192.19,124.19
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,240.23,163.36
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,287.51,203.06
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,336.15,243.18
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,384.47,281.57
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,430.26,316.64
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,473.04,350.51
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,515.01,383.0
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,552.83,411.35
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,589.08,437.95
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,621.45,462.2
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,651.65,484.61
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,510.66,381.38
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,346.41,256.45
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,540.24,405.82
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,736.94,546.98
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,745.79,550.7
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,751.45,554.02
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,664.11,491.66
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,563.73,417.1
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,519.78,386.46
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,469.53,350.54
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,591.98,446.21
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,691.86,521.95
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,662.83,502.34
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,631.82,481.15
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,595.16,456.24
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,557.12,429.68
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,513.11,397.22
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,467.25,362.45
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,411.81,319.26
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,358.32,276.19
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,293.48,223.13
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,233.65,172.6
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,156.58,107.25
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,81.93,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,31.15,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,14.44,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,23.64,13.78
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,32.2,22.33
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,35.74,25.76
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,51.56,29.37
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,95.06,48.99
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,146.22,83.88
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,195.21,122.54
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,246.89,165.64
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,296.66,208.55
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,347.3,251.81
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,395.51,292.61
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,446.16,334.19
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,490.12,369.57
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,532.78,402.99
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,572.1,433.08
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,609.52,461.01
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,588.98,444.44
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,554.04,416.52
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,543.63,407.64
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,529.82,395.92
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,494.13,369.4
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,457.25,341.7
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,502.27,375.51
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,551.74,411.62
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,664.62,498.27
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,763.41,570.1
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,753.77,563.47
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,740.96,555.6
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,722.23,543.47
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,700.65,529.44
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,672.87,511.3
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,646.19,493.26
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,609.69,468.15
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,571.66,441.33
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,525.47,407.03
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,479.06,371.58
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,423.5,328.69
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,372.19,287.39
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,305.49,232.41
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,244.14,180.17
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,164.41,111.64
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,86.98,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,14.21,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,24.32,14.05
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,33.35,23.15
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,36.36,26.14
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,49.52,28.99
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,92.23,47.75
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,142.84,82.13
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,190.06,119.17
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,240.41,161.17
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,289.54,203.82
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,339.55,246.9
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,386.81,286.65
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,436.44,326.96
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,480.24,362.37
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,522.79,395.82
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,561.53,425.67
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,598.32,453.35
