Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,630.24,477.69
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,659.66,499.81
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,685.14,517.97
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,707.81,533.68
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,724.94,545.46
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,738.9,555.15
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,747.71,561.59
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,753.22,565.91
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,753.09,566.25
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,749.67,564.48
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,740.66,558.04
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,728.5,549.56
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,710.48,539.05
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,689.65,526.56
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,662.28,508.32
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,629.99,485.27
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,593.4,458.73
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,555.43,430.65
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,508.67,395.34
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,464.09,360.7
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,408.21,317.25
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,354.35,273.84
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,287.76,218.85
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,226.75,166.98
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,147.68,98.73
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,70.55,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,8.36,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,16.71,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,26.05,15.13
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,38.06,27.03
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,44.38,32.95
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,56.39,36.56
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,95.95,54.03
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,141.08,83.82
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,185.57,117.83
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,234.05,157.35
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,281.86,198.06
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,333.54,241.44
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,379.69,279.91
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,426.09,317.53
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,469.27,351.69
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,511.57,384.07
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,549.76,412.71
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,586.43,439.41
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,619.03,462.74
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,649.67,484.15
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,676.51,502.71
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,700.97,519.33
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,718.57,531.64
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,733.08,541.75
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,742.77,549.06
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,749.23,554.35
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,749.49,555.26
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,746.47,554.12
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,738.44,548.6
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,727.25,541.07
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,709.46,531.26
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,688.83,519.47
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,665.28,504.53
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,636.23,484.66
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,600.86,460.49
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,563.95,434.54
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,518.67,400.81
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,472.98,365.79
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,417.92,323.08
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,364.48,280.02
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,301.45,227.74
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,241.23,176.23
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,161.11,105.79
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,72.55,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,14.74,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,20.79,10.89
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,29.06,19.48
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,32.38,22.75
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,45.8,28.1
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,89.93,45.41
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,138.72,77.29
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,187.56,115.56
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,238.86,158.59
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,288.61,201.99
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,342.19,248.15
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,389.9,288.57
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,437.06,327.4
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,481.16,363.29
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,523.82,397.02
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,562.04,426.69
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,598.15,454.02
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,630.48,478.92
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,660.21,501.52
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,684.16,518.61
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,705.01,533.23
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,721.54,544.73
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,734.86,554.0
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,742.79,558.75
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,747.4,561.34
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,747.09,561.56
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,743.5,559.67
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,732.92,553.26
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,719.25,544.82
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,700.69,532.8
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,679.39,518.89
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,653.81,501.67
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,623.02,479.82
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,586.1,453.73
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,547.83,426.02
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,501.15,390.56
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,454.51,354.19
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,401.1,312.22
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,347.84,268.91
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,281.47,213.73
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,220.91,161.9
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,142.67,92.38
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,55.99,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.69,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,24.53,13.12
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,35.01,23.97
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,39.23,28.11
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,47.35,35.33
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,86.33,46.33
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,130.67,74.63
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,175.19,108.61
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,226.07,150.38
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,220.34,159.85
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,191.3,146.19
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,258.66,196.42
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,337.45,255.58
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,405.73,307.11
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,495.86,376.11
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,535.1,406.37
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,570.65,433.4
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,602.24,457.82
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,631.53,480.16
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,450.68,343.86
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,244.37,182.26
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,395.67,298.82
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,552.21,414.76
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,642.73,484.41
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,725.31,545.85
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,724.76,545.47
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,721.03,543.44
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,602.83,456.17
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,473.76,357.2
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,319.15,242.06
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,157.05,116.84
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,400.38,310.97
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,606.45,467.18
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,363.06,282.53
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,118.47,88.4
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,302.03,236.54
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,442.98,344.42
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,388.2,300.19
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,335.61,257.06
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,267.51,201.1
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,205.76,149.01
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,129.16,80.84
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,44.5,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,12.78,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,27.25,14.73
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,40.87,28.84
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,49.02,36.46
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,58.7,45.07
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,93.95,56.56
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,135.06,82.62
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,96.84,62.46
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,34.76,22.81
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,145.08,108.13
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,264.71,199.37
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,292.72,221.37
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,320.02,242.55
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,356.43,270.56
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,397.64,302.08
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,252.26,192.27
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,90.99,66.21
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,255.38,194.32
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,424.73,321.0
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,423.12,318.32
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,420.18,315.24
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,475.65,357.44
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,535.91,402.4
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,497.2,373.17
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,459.48,344.75
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,446.22,335.22
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,432.2,325.04
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,437.23,329.78
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,441.19,333.68
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,399.8,303.65
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,358.56,273.5
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,461.14,355.56
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,556.29,428.94
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,517.55,400.35
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,478.24,371.55
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,423.55,329.89
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,373.78,291.1
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,317.01,246.49
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,263.71,203.48
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,191.38,144.72
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,133.16,96.69
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,75.09,45.17
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,23.34,11.46
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,39.3,27.61
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,58.3,44.54
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,77.07,61.0
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,94.37,71.5
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,115.82,88.29
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,131.69,101.17
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,142.77,110.06
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,139.07,107.07
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,134.14,103.04
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,138.39,105.94
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,142.56,108.74
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,214.76,164.69
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,291.46,222.85
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,236.4,180.47
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,177.63,134.94
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,104.38,77.76
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,29.97,18.54
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,29.97,18.52
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,29.98,18.47
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,136.92,103.1
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,244.78,185.37
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,229.12,173.12
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,213.24,161.21
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,123.64,92.45
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,34.8,22.36
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,23.68,13.49
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.56,4.53
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,28.99,17.86
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,45.43,31.18
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,27.04,16.37
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,12.06,4.26
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,15.44,7.09
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,13.51,5.52
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.57,3.94
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,9.16,1.95
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.82,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,11.57,4.24
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,18.81,10.77
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,26.05,17.26
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,33.3,22.38
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,40.56,28.47
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,84.61,65.09
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,126.85,99.63
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,129.25,101.26
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,131.36,102.69
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,108.18,83.4
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,84.17,63.54
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,100.44,76.62
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,116.69,89.56
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,107.25,81.63
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,97.71,73.7
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,96.77,72.87
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,95.83,72.04
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,159.28,122.41
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,223.22,172.12
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,144.29,110.12
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,64.83,46.81
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,107.05,80.53
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,149.6,113.98
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,82.27,60.65
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,15.46,6.92
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,52.7,37.14
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,90.01,67.21
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,119.19,90.83
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,149.03,115.01
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,125.65,96.55
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,102.24,77.97
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,121.38,93.74
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,141.55,110.26
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,122.8,95.3
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,104.08,80.22
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,84.99,64.76
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,65.75,48.86
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,47.99,33.84
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.94,18.47
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,5.72
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.96,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.93,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.85,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.78,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,7.23,0.46
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,8.68,1.69
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,33.79,22.82
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,58.95,43.67
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,89.04,68.38
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,118.5,92.25
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,140.97,109.95
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,163.63,127.58
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,151.74,117.53
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,139.41,107.27
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,171.47,132.3
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,203.94,157.26
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,246.37,190.12
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,289.94,223.5
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,280.07,215.19
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,268.3,205.66
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,253.41,194.19
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,238.13,182.43
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,227.08,174.02
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,215.87,165.47
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,146.52,111.54
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,77.41,56.83
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,173.5,133.74
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,277.65,214.93
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,163.3,125.79
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,57.04,40.81
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,131.73,101.57
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,215.53,168.41
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,318.26,253.02
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,404.53,322.49
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,358.56,285.72
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,308.79,245.95
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,278.6,221.4
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,252.84,199.04
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,185.74,143.13
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,130.34,95.98
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,72.14,39.5
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,12.16,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,21.14,8.31
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,33.84,23.31
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,42.67,31.74
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,51.1,39.48
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,91.25,64.2
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,118.52,91.23
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,83.27,62.94
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,38.63,26.84
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,114.58,89.01
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,185.95,145.97
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,188.04,147.32
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,185.4,144.86
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,225.27,175.78
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,269.4,209.67
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,215.76,167.23
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,158.84,121.9
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,130.86,99.71
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,102.57,77.14
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,105.49,79.45
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,108.42,81.75
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,109.91,82.92
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,111.39,84.11
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,95.86,71.75
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,80.33,59.37
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,46.42,32.1
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.56,4.61
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,13.04,5.02
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,13.52,5.43
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,63.82,46.61
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,114.89,88.18
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,178.24,139.85
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,240.36,189.83
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,218.83,172.99
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,197.24,156.12
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,173.94,137.62
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,150.72,118.89
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,123.63,96.79
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,96.9,74.6
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,66.86,49.27
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,41.14,27.41
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,22.53,8.36
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.91,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,15.81,4.04
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,31.47,21.12
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,38.29,27.76
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,43.86,32.95
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,33.91,16.37
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.67
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.75,0.02
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,25.1,15.26
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,51.71,37.1
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.64
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,157.23,121.84
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,236.34,183.81
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,145.69,111.91
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.03
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,74.51,54.79
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,97.75,73.34
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,181.22,139.23
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,265.54,204.03
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,363.71,280.16
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,462.06,354.63
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,348.07,267.43
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,224.11,171.08
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,147.19,111.72
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,70.63,51.22
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,114.55,86.33
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,159.4,121.77
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,163.49,125.38
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,167.72,129.24
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,122.32,93.48
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,77.37,57.58
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,106.28,81.38
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,136.92,106.47
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,277.71,222.31
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,393.12,311.77
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,336.59,265.26
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,282.82,220.59
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,216.63,165.05
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,159.22,115.55
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,77.34,37.31
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,6.26,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,12.53,4.98
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,20.74,12.48
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,28.95,19.95
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,37.17,25.84
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,45.39,32.81
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,84.87,65.74
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,123.0,96.93
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,124.52,97.88
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,125.71,98.58
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,95.93,73.94
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,64.78,48.17
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,96.13,73.81
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,127.08,98.81
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,168.81,132.04
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,211.03,165.19
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,203.37,158.89
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,195.38,152.45
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,196.85,153.58
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,198.28,154.69
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,236.34,184.97
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,275.05,215.5
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,291.64,228.68
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,306.01,240.22
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,279.07,219.15
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,247.47,194.37
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,242.8,190.69
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,238.09,186.96
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,204.76,160.65
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,171.47,134.18
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,109.57,84.49
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,49.28,35.24
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,71.55,53.89
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,94.92,73.48
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,82.05,62.97
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,69.16,52.34
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,56.22,41.61
