Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,43.47,30.84
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,31.38,20.41
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,19.3,9.92
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.61,3.4
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,15.44,7.44
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,18.34,9.86
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,21.73,12.63
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,25.11,15.39
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,44.46,31.46
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,63.83,47.41
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,74.98,56.5
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,86.13,65.56
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,80.81,61.11
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,75.48,56.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,76.45,57.34
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,77.42,58.0
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,66.76,49.28
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,56.11,40.57
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,114.54,88.05
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,173.55,135.2
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,137.67,106.51
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,101.75,77.65
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,87.58,66.28
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,73.52,54.93
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,55.59,40.33
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,37.68,25.64
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,68.65,51.33
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,100.31,77.52
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,63.31,47.16
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,27.03,17.04
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,23.16,13.85
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,19.29,10.61
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,15.43,7.37
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,11.57,4.08
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,8.19,1.17
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,16.89,1.35
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,32.81,22.33
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,48.14,36.78
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,62.89,50.3
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,86.47,62.95
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,117.96,84.74
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,151.28,110.35
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,186.59,138.83
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,153.37,117.6
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,104.51,81.76
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,206.88,161.75
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,324.94,253.23
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,366.99,286.41
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,411.96,322.12
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,438.11,342.51
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,462.3,360.92
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,526.71,412.36
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,598.95,469.28
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,537.26,419.29
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,458.06,355.21
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,509.74,396.55
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,563.95,438.76
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,549.09,426.88
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,534.98,415.83
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,537.53,418.98
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,538.58,420.95
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,511.23,400.78
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,482.98,379.85
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,501.51,396.26
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,522.49,413.96
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,491.59,390.78
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,459.75,366.83
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,427.53,342.69
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,394.53,317.42
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,356.55,287.17
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,318.2,255.88
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,273.17,218.5
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,229.51,181.24
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,178.69,137.51
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,131.68,95.65
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,63.52,22.44
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,10.13,3.0
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,11.58,4.21
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,36.21,24.99
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.48
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,100.57,77.98
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,139.53,109.25
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,129.63,100.73
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,119.46,92.17
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,197.91,154.48
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,276.7,215.39
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,267.52,207.81
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,257.22,199.63
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,285.54,221.23
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,314.57,243.05
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,247.8,191.51
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,177.58,136.61
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,291.97,226.88
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,411.14,317.34
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,395.59,305.24
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,374.72,289.8
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,340.94,264.28
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,306.86,238.34
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,484.29,381.39
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,633.43,496.41
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,601.82,472.05
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,568.79,447.61
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,531.79,420.24
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,495.51,392.69
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,450.53,357.23
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,405.88,321.09
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,350.08,275.45
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,296.89,230.56
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,231.38,175.18
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,172.42,123.24
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,81.9,25.44
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,12.09,0.0
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,24.7,15.26
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,29.61,20.51
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,34.32,25.05
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,56.81,30.45
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,100.32,53.51
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,147.78,88.18
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,195.19,127.03
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,241.84,167.91
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,289.77,210.37
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,335.12,250.72
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,380.31,290.14
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,422.73,326.41
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,464.19,360.9
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,503.0,392.34
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,537.92,419.95
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,569.28,444.98
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,598.37,467.75
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,623.36,486.34
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,645.77,502.64
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,662.62,515.31
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,676.48,525.62
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,684.95,532.13
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,690.27,536.32
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,690.06,536.31
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,686.72,534.22
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,677.45,528.27
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,667.8,521.77
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,528.3,415.02
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,384.82,302.27
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,454.05,359.47
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,505.34,401.0
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,465.96,371.03
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,429.55,343.17
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,387.09,309.51
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,344.77,275.13
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,294.21,233.53
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,245.96,192.67
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,189.91,144.91
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,139.09,99.77
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,66.06,16.07
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,14.47,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,28.69,18.5
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,40.62,30.19
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,52.01,40.78
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,70.66,47.77
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,105.77,67.92
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,145.04,98.5
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,183.23,130.66
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,227.15,162.2
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,284.54,206.49
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,329.17,244.53
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,374.05,281.83
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,417.78,317.51
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,458.55,349.78
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,495.32,378.31
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,530.53,404.79
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,561.74,428.81
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,590.92,450.88
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,615.11,468.57
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,636.74,484.14
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,653.23,496.86
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,666.91,507.54
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,675.37,513.54
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,680.86,517.43
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,680.68,517.84
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,677.5,516.19
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,628.81,481.48
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,575.04,442.8
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,542.65,419.63
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,509.61,395.51
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,532.2,414.57
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,551.1,429.96
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,513.38,401.5
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,474.88,372.31
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,425.16,334.07
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,376.49,295.64
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,319.9,250.72
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,266.02,206.46
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,199.77,151.23
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,140.95,100.24
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,66.8,11.98
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,14.11,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,27.98,17.61
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,36.67,26.47
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,43.8,33.16
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,62.32,38.16
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,103.93,59.63
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,146.35,89.0
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,192.76,125.76
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,237.95,164.5
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,284.76,205.21
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,332.09,246.29
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,377.26,285.05
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,419.18,320.53
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,460.33,354.46
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,497.61,384.68
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,533.47,413.06
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,564.94,437.33
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,594.24,459.38
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,621.29,479.54
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,645.83,497.52
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,662.57,510.05
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,676.27,520.23
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,685.38,526.18
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,691.33,529.81
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,690.92,529.88
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,687.34,527.69
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,678.79,521.94
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,667.22,514.0
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,651.92,502.98
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,631.46,488.19
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,604.8,468.97
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,576.01,447.87
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,540.41,421.55
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,503.55,393.65
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,458.79,358.53
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,413.96,322.41
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,361.37,280.34
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,309.27,237.08
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,243.46,181.68
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,184.16,128.6
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,85.25,10.38
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,10.45,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,21.31,11.9
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,25.09,16.32
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,28.83,19.91
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,46.22,22.95
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,92.26,44.27
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,142.9,79.68
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,192.65,119.67
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,241.69,162.19
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,291.57,206.03
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,338.73,247.1
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,385.49,286.75
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,429.6,323.19
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,472.41,357.28
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,511.56,387.56
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,548.71,415.27
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,581.57,440.65
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,611.88,463.59
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,637.65,481.78
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,660.33,497.33
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,677.94,510.07
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,692.33,520.38
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,702.12,526.76
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,708.57,530.39
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,708.6,530.37
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,705.27,528.22
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,696.63,522.59
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,684.79,514.91
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,667.93,503.49
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,648.22,489.82
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,621.29,470.9
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,592.07,450.08
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,556.5,424.74
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,522.45,399.73
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,477.16,365.38
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,431.74,329.88
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,377.07,286.81
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,324.43,243.57
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,257.29,188.14
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,196.35,133.99
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,89.92,4.36
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,10.24,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,22.55,12.65
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,27.21,18.05
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,31.76,22.39
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,47.2,25.36
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,92.64,45.87
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,139.41,77.59
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,188.93,116.93
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,236.99,158.27
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,289.15,203.58
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,336.39,244.39
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,383.34,283.9
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,426.83,320.7
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,469.11,355.59
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,507.59,386.72
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,544.08,415.51
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,577.1,442.09
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,607.68,466.39
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,633.39,485.98
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,656.29,503.18
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,674.64,517.52
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,689.82,529.41
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,698.78,536.75
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,704.41,541.59
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,705.36,542.7
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,703.0,541.58
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,694.18,536.09
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,682.2,528.22
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,665.02,516.94
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,645.0,503.39
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,617.75,483.38
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,588.28,461.38
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,555.76,436.88
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,518.92,408.56
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,473.28,372.73
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,427.55,335.72
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,372.21,290.7
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,318.98,245.64
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,251.69,188.48
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,190.58,132.59
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,88.84,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,13.76,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,21.78,11.7
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,26.89,17.64
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,31.79,22.28
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,53.27,35.98
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,82.19,63.43
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,116.36,88.84
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,156.71,118.99
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,193.75,145.48
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,243.24,183.19
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,276.22,210.7
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,308.67,237.26
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,306.9,238.33
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,294.32,229.58
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,307.42,239.6
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,318.25,247.61
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,448.26,352.1
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,599.96,472.16
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,624.3,490.75
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,645.64,507.09
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,662.52,520.63
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,676.28,531.66
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,684.21,537.32
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,688.88,540.46
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,688.51,540.53
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,684.92,538.16
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,675.33,530.38
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,662.71,520.32
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,643.86,506.3
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,622.34,490.14
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,597.06,470.93
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,567.14,448.01
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,529.89,419.66
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,491.51,389.79
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,443.6,351.14
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,398.33,313.61
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,343.29,268.57
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,291.01,224.31
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,220.12,164.45
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,157.37,108.52
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,72.86,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,17.69,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,29.56,17.15
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,42.83,30.84
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,52.76,40.06
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,65.55,45.71
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,101.56,64.01
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,137.47,87.14
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,179.25,118.69
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,221.02,153.77
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,265.27,191.98
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,307.37,228.76
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,351.83,267.53
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,316.99,247.38
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,259.14,204.59
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,275.62,217.74
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,292.27,230.88
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,285.7,225.49
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,277.85,219.06
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,302.41,238.12
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,327.72,257.63
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,291.7,229.12
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,252.02,197.58
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,268.43,210.84
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,282.9,222.54
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,340.85,269.81
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,403.71,320.42
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,400.09,318.31
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,395.58,315.65
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,344.82,275.81
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,288.96,231.45
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,276.28,222.0
2016,11,18,15,0,102.0,195.0,6.4,19.0,241.0,263.0,211.89
2016,11,18,15,15,97.0,177.0,6.3,18.5,217.0,240.29,194.15
2016,11,18,15,30,92.0,159.0,6.2,18.0,193.0,217.48,176.05
2016,11,18,15,45,381.0,111.5,6.15,18.0,225.5,329.21,269.47
2016,11,18,16,0,670.0,64.0,6.1,18.0,258.0,406.31,330.68
2016,11,18,16,15,611.0,57.5,5.85,17.0,209.0,350.37,282.93
2016,11,18,16,30,552.0,51.0,5.6,16.0,160.0,297.06,236.13
2016,11,18,16,45,468.0,41.0,5.45,15.5,114.5,233.82,179.91
2016,11,18,17,0,384.0,31.0,5.3,15.0,69.0,176.65,124.96
2016,11,18,17,15,192.0,15.5,5.2,14.5,34.5,80.87,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
