Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,83.74,45.14
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,129.44,75.78
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,174.96,113.23
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,222.46,155.68
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,268.46,198.53
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,314.99,241.95
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,314.72,252.56
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,292.12,240.22
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,313.51,258.23
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,334.4,275.29
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,352.03,289.84
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,369.09,303.66
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,381.79,313.34
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,393.82,322.31
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,428.94,350.77
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,463.76,378.58
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,463.3,377.23
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,461.39,374.96
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,446.34,362.89
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,429.99,349.84
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,388.86,316.72
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,351.48,286.39
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,337.52,276.11
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,322.87,265.0
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,276.98,227.95
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,226.6,186.85
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,206.06,170.74
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,185.44,154.08
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,306.4,256.03
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,391.37,322.25
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,339.27,276.71
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,287.51,230.91
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,220.39,171.35
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,160.53,112.15
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,72.56,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,22.74,11.15
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,33.27,24.18
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,38.84,29.98
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,46.99,37.8
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,81.51,57.1
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,101.62,83.28
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,112.59,92.66
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,123.14,101.53
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,192.08,146.65
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,303.67,231.34
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,249.29,198.19
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,169.33,138.48
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,174.93,142.89
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,180.47,147.06
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,172.98,140.68
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,165.1,134.0
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,166.39,134.74
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,167.66,135.49
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,188.48,152.72
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,209.66,170.19
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,258.83,210.97
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,307.59,251.04
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,213.37,173.92
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,116.47,93.08
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,120.03,96.12
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,123.65,99.11
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,119.87,96.11
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.11,93.15
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,335.03,281.09
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,526.47,437.21
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,492.0,408.71
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,456.51,379.76
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,414.11,343.75
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,371.77,306.82
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,317.44,259.35
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,265.84,213.07
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,201.03,155.6
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,143.21,99.56
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,65.55,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,11.8,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,19.3,7.74
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,28.47,19.18
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,32.92,23.77
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,38.63,29.18
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,76.81,40.65
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,119.43,67.66
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,165.07,103.58
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,210.09,142.14
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,187.93,140.22
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,142.8,114.61
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,153.94,123.4
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,165.23,132.22
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,107.45,84.18
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,197.58,157.96
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,349.26,279.4
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,402.4,322.63
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,460.45,369.76
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,472.17,378.86
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,482.94,387.29
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,397.81,318.82
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,302.53,241.23
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,309.27,246.92
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,315.62,252.1
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,318.51,255.39
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,315.89,254.31
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,221.44,177.77
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,130.31,102.67
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,117.6,92.7
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,104.87,82.48
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,90.52,70.62
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,76.13,58.57
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,191.81,153.57
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,271.95,213.17
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,205.91,155.64
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,147.1,100.1
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,67.23,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,17.95,6.49
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,26.69,17.92
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,30.79,22.26
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,34.79,26.18
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,73.68,38.58
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,119.98,68.47
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,163.55,102.73
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,209.4,142.23
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,253.4,181.68
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,298.13,221.83
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,340.23,259.94
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,381.84,296.82
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,420.5,330.43
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,457.78,361.95
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,492.17,390.09
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,522.94,414.51
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,549.84,435.42
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,574.42,453.9
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,593.49,467.93
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,609.69,479.2
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,620.85,485.24
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,628.94,488.45
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,631.07,490.09
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,630.09,489.45
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,624.43,485.03
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,615.8,478.43
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,603.01,470.12
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,585.53,458.26
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,560.07,440.66
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,532.59,421.04
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,499.54,396.37
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,465.19,370.01
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,421.94,335.35
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,378.8,299.81
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,328.27,258.57
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,278.2,216.13
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,213.7,161.05
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,156.23,106.83
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,71.1,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,10.81,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,19.97,6.96
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,31.77,21.85
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,37.9,28.05
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,43.81,33.68
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,78.07,44.13
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,119.51,69.4
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,161.72,101.69
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,206.53,139.26
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,249.48,176.72
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,296.12,217.46
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,337.55,254.39
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,378.73,290.51
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,416.8,323.47
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,454.03,355.05
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,486.7,383.05
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,517.47,409.0
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,546.98,432.85
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,573.92,454.3
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,593.19,470.34
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,609.55,484.03
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,621.47,494.17
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,630.3,501.86
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,632.87,504.35
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,632.29,504.38
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,626.77,500.63
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,618.23,494.52
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,603.83,484.77
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,586.71,472.71
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,563.97,455.05
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,536.9,433.78
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,504.23,408.35
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,470.17,381.15
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,427.36,346.28
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,384.55,310.33
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,332.23,265.82
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,284.67,223.82
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,219.51,166.79
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,161.44,111.34
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,73.54,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,19.17,6.05
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,29.91,20.74
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,36.14,27.17
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,42.13,33.0
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,76.86,44.26
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,118.86,70.38
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,160.98,102.78
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,205.76,140.55
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,167.67,124.54
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,104.41,83.36
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,131.79,105.96
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,159.42,128.27
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,170.45,136.77
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,181.67,145.44
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,188.38,150.67
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,195.1,155.92
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,189.3,150.82
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,183.24,145.58
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,200.02,159.09
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,217.11,172.74
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,222.72,176.92
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,228.39,181.21
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,263.46,209.57
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,296.5,236.04
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,281.11,223.64
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,265.42,211.22
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,276.63,221.07
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,292.23,234.21
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,202.87,162.58
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,116.87,92.08
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,105.1,82.86
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,93.31,73.35
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,80.46,62.67
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,67.56,51.81
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,181.84,146.48
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,262.6,207.29
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,198.12,151.47
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,140.39,98.1
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,64.38,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.99
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,17.66
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,27.24
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,64.7,51.13
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,74.2,59.18
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,89.74,72.32
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,105.32,85.33
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,111.7,90.53
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,118.06,95.72
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,136.16,110.58
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,154.35,125.34
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,196.98,160.44
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,240.58,195.94
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,224.75,182.37
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,207.7,167.99
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,212.86,172.2
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,218.05,176.4
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,218.57,176.51
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,219.06,176.66
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,193.38,155.79
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,167.42,134.63
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,152.04,121.96
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,136.57,109.19
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,143.92,115.48
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,151.51,121.96
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,133.2,107.02
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,114.81,91.93
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,103.03,82.26
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,91.22,72.45
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,227.15,187.75
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,342.58,279.55
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,288.25,233.2
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,237.07,189.17
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,176.01,136.26
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,121.5,86.19
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,56.58,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,14.97,2.06
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,31.24,21.37
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,37.39,27.76
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,43.33,33.48
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,72.85,41.65
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,113.39,65.48
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,155.3,97.29
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,199.89,134.79
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,242.52,172.27
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,288.91,213.32
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,213.74,164.68
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,113.36,89.41
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,121.59,95.77
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,129.84,102.01
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,136.22,106.87
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,142.62,111.75
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,177.79,139.94
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,213.55,168.33
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,248.96,196.78
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,284.74,225.45
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,217.27,171.19
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,146.59,113.9
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,150.72,117.36
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,154.91,120.85
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,215.28,169.86
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,274.33,217.16
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,251.28,198.89
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,228.08,180.55
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,154.75,121.58
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,87.42,66.61
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,79.08,60.05
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,70.73,53.37
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,240.17,194.75
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,377.46,303.17
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,325.44,258.3
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,275.75,214.85
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,211.63,159.55
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,154.26,106.66
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,71.47,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,13.19,0.27
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,27.35,17.26
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,32.76,22.78
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,37.98,27.68
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,67.96,36.26
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,108.96,59.78
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,151.02,90.58
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,195.73,127.0
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,238.64,164.29
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,284.49,204.45
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,219.67,165.08
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,131.09,101.28
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,168.8,131.07
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,207.5,161.24
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,230.77,179.37
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,256.09,199.1
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,296.99,230.73
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,341.09,264.57
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,374.47,290.73
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,409.12,317.82
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,421.9,327.86
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,431.88,335.86
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,425.58,331.2
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,418.22,325.77
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,519.58,407.4
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,613.06,480.95
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,599.35,470.02
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,582.94,457.44
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,560.91,440.49
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,536.56,421.52
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,504.45,396.54
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,470.95,369.89
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,429.76,336.82
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,388.29,302.58
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,338.64,262.38
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,289.23,220.97
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,225.81,167.55
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,168.72,115.58
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,77.71,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,17.12,1.81
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,32.95,24.03
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,49.36,40.47
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,65.27,56.01
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,87.54,70.31
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,113.44,91.16
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,139.29,113.28
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,165.71,136.5
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,190.4,158.38
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,215.55,180.68
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,240.2,202.46
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,265.08,224.23
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,309.36,262.05
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,360.97,306.68
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,392.17,333.8
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,424.85,362.04
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,431.11,368.06
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,434.77,371.52
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,424.63,362.92
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,409.4,349.77
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,405.77,346.97
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,401.03,343.15
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,450.82,387.49
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,501.05,431.8
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,515.15,445.19
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,528.78,458.15
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,515.52,447.34
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,500.15,434.68
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,531.0,462.23
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,553.04,481.67
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,520.43,453.13
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,486.33,422.9
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,444.75,385.66
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,402.81,347.13
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,351.76,299.63
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,300.82,251.18
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,236.86,191.5
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,179.04,133.83
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,82.54,1.89
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,11.05,0.0
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,24.86,16.64
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,29.09,21.49
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,33.25,25.75
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,63.37,33.76
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,107.91,60.04
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,153.02,95.39
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,200.42,137.26
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,246.69,180.76
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,293.56,225.4
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,339.85,269.4
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,382.86,309.87
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,423.11,347.9
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,461.94,383.92
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,496.61,414.87
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,529.16,443.23
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,512.94,430.46
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,486.27,408.08
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,499.56,419.08
